Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,18.83,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,50.26,30.32
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,84.97,66.36
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,120.51,99.26
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,153.58,129.41
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,187.88,160.09
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,218.43,186.84
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,249.98,213.81
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,235.15,199.79
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,203.49,171.34
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,371.87,316.17
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,540.85,454.09
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,514.32,430.18
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,500.04,416.91
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,513.96,427.47
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,526.75,436.9
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,378.04,314.88
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,210.65,173.64
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,214.74,177.58
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,218.94,181.1
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,198.2,163.63
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,177.83,146.45
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,156.12,128.2
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,134.89,110.25
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,177.22,147.08
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,235.33,196.44
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,149.48,124.03
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,65.45,51.58
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,60.11,47.12
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,54.78,42.55
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,48.56,37.23
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,42.35,31.85
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,35.71,25.94
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,29.07,19.97
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,22.0,13.59
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,14.94,7.16
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,9.22,1.28
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.82,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,79.01,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,202.67,134.78
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,280.88,227.08
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,366.8,307.31
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,436.05,370.9
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,509.3,435.67
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,572.06,488.08
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,636.01,538.94
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,685.97,575.26
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,740.96,614.29
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,785.92,643.99
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,829.01,671.46
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,865.48,694.16
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,899.27,714.59
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,925.72,732.26
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,948.87,747.7
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,964.71,758.15
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,976.88,766.26
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,981.89,770.94
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,983.08,773.21
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,977.49,769.54
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,968.13,763.41
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,950.76,752.51
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,929.86,739.23
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,902.95,722.23
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,872.91,702.82
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,835.19,676.16
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,795.04,647.53
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,747.17,613.16
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,697.9,577.09
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,641.15,533.75
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,589.4,491.57
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,521.92,435.17
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,456.56,378.52
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,378.3,310.82
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,305.94,244.7
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,212.78,149.02
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,113.68,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,48.69,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,59.02,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,160.01,106.0
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,225.12,182.36
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,295.91,248.23
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,353.44,301.18
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,414.7,355.53
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,463.26,397.39
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,511.66,437.68
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,489.77,418.46
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,463.9,395.36
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,553.19,468.82
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,655.3,548.39
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,723.53,597.17
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,787.25,641.62
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,796.47,647.46
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,797.01,647.58
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,889.82,714.14
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,977.05,774.09
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,981.23,775.79
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,981.62,776.0
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,915.8,728.75
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,837.07,672.19
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,698.67,570.67
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,549.03,452.85
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,644.34,531.03
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,721.68,589.59
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,702.71,575.18
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,680.16,558.81
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,636.03,525.17
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,591.15,490.7
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,540.78,450.61
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,490.52,409.47
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,431.0,359.77
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,373.84,310.38
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,303.91,249.7
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,240.0,191.81
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,132.83,93.83
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,24.66,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,10.46,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,73.6,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,194.09,128.89
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,272.96,222.48
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,354.54,300.29
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,255.55,220.87
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,86.66,71.73
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,104.27,87.8
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,122.38,103.98
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,125.23,106.06
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,127.94,107.93
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,90.88,75.16
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,58.34,46.28
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,77.99,63.57
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,99.04,81.94
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,211.82,181.61
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,323.48,277.76
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,279.4,238.4
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,218.73,185.16
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,185.39,156.51
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,152.73,128.12
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,237.78,202.98
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,312.02,267.37
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,473.87,408.66
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,612.84,526.76
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,550.41,475.01
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,505.74,437.8
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,296.95,259.26
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,95.18,79.02
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,87.62,72.62
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,80.13,66.09
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,366.22,325.59
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,579.41,507.29
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,513.41,447.21
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,449.2,388.34
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,369.72,314.78
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,296.14,244.37
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,212.22,157.17
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,121.9,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,47.39,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,87.66,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,223.04,149.96
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,303.06,249.52
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,390.3,333.18
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,461.57,401.24
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,532.69,467.11
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,594.78,521.89
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,657.86,574.89
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,712.7,618.61
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,766.85,660.8
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,812.48,693.99
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,856.02,724.91
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,892.98,750.23
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,927.01,773.03
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,953.48,791.32
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,976.5,807.06
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,992.25,817.48
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,1004.18,825.26
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,1009.25,828.17
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,1010.36,828.43
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,1005.2,824.33
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,996.13,817.61
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,979.36,805.44
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,958.92,790.76
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,931.65,771.56
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,901.11,749.94
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,863.13,722.18
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,822.55,692.27
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,775.1,657.0
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,726.04,619.86
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,669.24,574.38
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,612.16,526.64
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,544.96,469.0
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,479.79,410.89
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,406.3,343.79
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,334.37,275.47
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,241.99,182.23
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,154.1,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,60.4,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,76.19,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,195.11,130.4
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,274.32,224.85
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,361.24,306.73
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,431.64,372.09
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,506.18,438.44
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,568.99,492.2
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,632.97,544.56
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,688.34,587.61
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,743.13,628.76
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,782.32,656.52
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,826.13,687.27
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,862.56,711.15
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,896.3,732.71
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,922.96,748.18
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,946.36,761.13
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,962.06,769.27
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,974.14,774.99
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,979.09,776.39
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,980.28,775.33
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,974.28,770.38
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,964.56,763.11
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,948.01,751.29
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,927.97,737.26
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,900.68,716.98
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,870.38,694.75
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,832.46,669.46
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,792.18,642.23
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,751.04,612.89
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,701.35,576.7
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,643.68,534.7
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,585.97,489.78
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,517.03,433.5
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,450.44,376.89
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,372.35,309.51
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,299.99,244.0
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,213.03,160.1
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,125.08,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,47.09,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,23.76,11.63
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,54.29,41.2
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,82.9,67.7
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,109.62,92.24
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,137.26,117.25
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,163.18,140.32
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,190.09,163.82
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,199.12,170.92
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,207.35,177.11
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,245.58,210.01
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,285.36,243.65
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,289.74,245.95
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,293.6,247.93
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,278.22,234.19
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,262.28,220.05
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,364.27,305.56
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,450.94,375.51
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,451.95,375.33
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,452.39,375.44
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,399.28,331.46
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,329.14,273.68
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,445.66,372.08
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,558.22,462.92
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,723.36,593.43
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,848.24,684.99
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,810.91,656.05
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,771.31,627.29
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,725.27,594.01
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,677.76,559.15
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,620.17,515.73
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,562.75,469.65
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,499.77,417.88
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,435.28,363.1
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,358.8,297.87
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,288.49,234.94
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,201.89,153.05
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,118.8,6.43
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,44.26,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.55,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,8.78,0.73
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,16.27,8.42
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,23.77,15.41
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,32.18,23.1
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,40.59,30.71
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,49.01,38.31
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,57.59,45.94
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,77.15,63.11
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,97.1,80.37
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,106.18,88.09
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,115.36,95.86
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,58.34,45.9
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.04,0.59
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,12.33,5.29
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,17.63,9.96
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,68.14,54.26
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,123.36,101.79
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,115.68,95.04
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,108.15,88.6
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,106.69,87.23
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,105.27,85.91
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,108.89,89.08
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,112.64,92.37
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,153.68,128.1
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,196.38,164.79
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,149.88,124.98
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,105.24,86.46
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,96.63,79.24
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,88.12,71.98
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,320.63,277.64
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,487.78,415.99
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,420.95,357.78
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,356.38,301.82
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,284.71,238.35
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,220.19,179.74
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,145.9,110.78
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,73.01,11.34
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,24.88,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.18,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.14,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,10.98,3.74
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.23
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,22.0,13.85
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,28.18,19.46
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,33.49,24.18
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,38.8,28.83
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,55.22,43.2
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,72.47,58.1
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,102.45,83.97
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,133.5,110.43
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,105.34,85.91
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,79.22,63.24
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,80.06,63.91
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,80.93,64.59
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,185.51,154.54
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,291.59,242.85
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,320.49,266.69
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,349.57,290.85
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,299.71,248.75
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,250.48,207.11
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,323.37,269.68
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,411.35,342.47
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,245.31,205.27
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,97.03,78.1
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,113.84,92.81
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,131.82,108.27
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,120.54,98.81
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,109.39,89.44
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,96.71,78.83
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,84.14,68.15
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,70.55,56.29
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,57.02,44.33
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,43.5,32.26
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,30.0,20.14
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,10.28
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,72.33,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,187.57,121.69
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,264.79,209.73
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,350.4,288.71
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,419.19,351.39
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,492.13,415.39
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,553.98,469.65
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,617.07,523.48
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,394.38,338.05
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,95.94,77.16
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,469.4,402.57
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,810.19,675.02
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,494.58,420.13
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,90.92,72.07
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,77.65,60.91
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,65.47,50.48
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,524.17,444.68
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,936.5,767.54
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,564.06,474.94
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,131.33,106.16
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,412.79,349.19
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,667.86,558.59
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,682.06,570.92
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,692.98,581.61
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,776.01,648.09
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,836.99,695.47
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,800.86,668.39
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,762.5,639.89
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,721.58,608.2
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,678.65,574.6
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,622.18,530.19
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,569.93,486.43
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,509.28,434.61
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,449.9,382.25
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,374.81,315.04
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,305.35,250.76
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,221.95,171.98
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,142.92,54.58
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,53.47,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,87.72,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,224.24,151.58
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,304.19,247.34
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,391.98,329.88
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,462.48,395.93
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,536.61,462.66
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,594.85,512.91
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,657.97,564.62
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,614.94,528.93
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,538.48,465.41
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,610.08,524.84
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,678.19,577.8
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,802.26,671.8
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,926.79,762.13
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,953.01,779.54
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,975.76,795.58
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,992.36,805.87
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,1005.14,813.58
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,927.49,757.21
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,840.35,693.62
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,924.64,756.48
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,998.96,809.22
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,982.16,796.76
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,961.67,782.71
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,935.86,764.85
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,906.7,744.56
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,869.16,717.54
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,828.99,688.41
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,782.98,654.52
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,735.2,618.78
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,678.76,574.79
