Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,621.91,529.04
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,556.57,473.54
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,496.77,420.54
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,420.75,353.93
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,349.5,288.56
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,260.89,205.06
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,178.68,83.1
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,69.37,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,68.52,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,183.14,124.56
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,258.48,210.99
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,338.07,286.18
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,406.97,350.95
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,480.21,417.51
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,543.25,473.09
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,607.76,528.12
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,664.31,573.51
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,720.7,617.09
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,766.82,652.07
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,811.2,685.26
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,841.42,707.42
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,876.66,733.46
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,903.26,753.46
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,926.73,771.18
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,945.87,784.62
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,961.59,795.57
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,873.2,727.8
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,754.42,635.49
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,790.54,663.89
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,816.12,683.26
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,704.64,594.81
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,585.9,496.31
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,458.62,389.47
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,304.63,257.9
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,247.98,209.59
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,180.53,151.41
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,165.64,138.85
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,151.07,126.44
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,134.56,112.47
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,118.42,98.64
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,99.1,81.6
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,80.43,65.0
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,63.04,49.56
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,45.54,33.85
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,30.22,19.78
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,14.98,3.09
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,7.73,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,84.42,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,217.0,149.48
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,294.77,241.21
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,380.69,322.45
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,450.89,387.87
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,520.86,450.71
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,584.17,504.84
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,648.6,557.21
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,703.23,599.01
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,757.16,639.19
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,804.44,673.78
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,849.72,706.33
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,886.32,730.72
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,920.03,752.76
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,947.52,772.05
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,971.57,788.94
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,988.16,799.18
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,1000.95,806.89
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,1006.41,810.98
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,1007.94,812.53
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,1002.52,808.48
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,993.2,801.83
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,977.29,790.96
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,957.69,777.6
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,931.02,759.64
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,901.1,739.29
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,864.98,714.61
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,826.21,687.72
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,778.98,652.82
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,730.13,616.21
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,674.15,572.78
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,617.8,527.75
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,552.29,472.07
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,492.48,419.09
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,417.72,353.51
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,347.58,289.16
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,260.22,207.63
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,180.28,103.74
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,69.66,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,70.68,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,183.91,126.42
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,259.36,211.4
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,343.66,290.7
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,413.01,354.99
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,486.78,420.72
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,550.08,475.39
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,614.84,529.19
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,671.82,572.49
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,728.59,613.69
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,768.45,642.44
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,813.05,674.51
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,850.15,699.52
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,884.69,722.37
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,912.0,740.02
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,936.11,755.31
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,953.46,766.08
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,967.25,774.42
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,974.59,778.94
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,978.18,781.0
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,974.66,777.13
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,967.39,770.83
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,952.91,759.83
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,934.88,746.47
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,909.89,728.61
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,881.69,708.53
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,845.85,682.13
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,807.48,653.82
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,762.3,620.27
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,715.46,585.18
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,666.52,550.33
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,610.76,508.44
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,545.8,455.88
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,482.39,402.59
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,408.21,339.41
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,338.63,277.33
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,252.21,198.46
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,173.86,104.66
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,66.76,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.01,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,19.5,9.27
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,36.98,26.51
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,53.93,42.14
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,71.11,57.7
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,88.47,73.16
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,106.77,89.4
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,125.62,105.94
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,115.16,96.36
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,105.08,87.1
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,98.47,81.26
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,92.36,75.83
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,76.38,61.67
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,61.91,48.85
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,81.41,65.78
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,102.23,83.71
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,62.37,48.96
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,24.71,16.03
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,27.36,18.36
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,30.01,20.68
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,31.34,21.79
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,32.67,22.91
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,41.52,30.63
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,50.38,38.37
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,43.72,32.61
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,37.07,26.86
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,59.68,46.65
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,83.46,67.4
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,43.25,32.42
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,65.03,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,175.8,121.79
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,249.49,201.14
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,333.03,277.82
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,403.78,342.12
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,476.2,405.84
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,539.48,459.77
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,604.29,513.01
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,442.47,376.93
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,212.67,178.25
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,518.14,440.52
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,812.71,670.08
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,850.0,693.84
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,876.4,711.44
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,903.1,730.29
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,926.65,746.86
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,943.67,757.4
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,957.18,765.54
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,963.47,769.7
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,966.1,771.45
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,961.46,767.12
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,953.19,760.4
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,937.6,749.33
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,918.57,735.96
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,726.54,593.74
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,506.04,418.08
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,667.32,552.94
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,797.44,652.63
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,752.19,617.75
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,705.37,582.68
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,649.73,540.32
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,593.88,495.99
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,530.9,444.05
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,469.32,391.57
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,395.51,328.27
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,326.39,266.61
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,248.95,196.14
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,176.19,115.72
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,65.47,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.82,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.19,4.62
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,24.24,15.49
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,35.43,25.88
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,47.26,36.77
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,59.09,47.56
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,71.49,58.72
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,83.95,69.8
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,157.94,135.92
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,230.08,198.9
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,248.52,214.15
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,266.81,229.27
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,207.65,177.08
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,138.45,115.82
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,144.2,120.52
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,150.06,125.19
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,170.64,142.68
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,191.63,160.36
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,167.62,139.64
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,144.13,119.38
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,122.24,100.69
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,100.98,82.45
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,240.62,204.58
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,394.99,334.36
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,382.31,322.96
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,369.53,312.22
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,600.55,508.89
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,788.1,657.2
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,746.13,624.21
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,702.18,591.17
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,645.94,547.62
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,589.69,501.62
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,529.38,450.49
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,470.06,398.67
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,395.27,334.09
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,325.51,271.44
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,246.9,199.03
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,176.77,122.42
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,65.51,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,86.82,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,224.64,161.92
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,300.88,247.76
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,386.55,329.21
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,453.94,393.78
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,527.91,461.73
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,591.78,517.73
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,656.78,572.22
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,713.36,617.17
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,769.29,660.71
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,817.14,696.87
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,862.95,730.95
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,902.37,760.03
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,938.93,786.77
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,967.93,805.99
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,993.42,822.56
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,1011.6,835.55
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,1025.91,846.07
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,1034.1,852.29
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,1038.23,855.76
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,1034.23,853.46
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,1026.19,848.4
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,1011.28,837.3
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,992.5,823.54
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,967.55,805.82
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,939.07,785.5
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,903.2,758.56
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,864.39,729.34
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,819.37,696.88
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,772.22,662.22
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,716.28,617.84
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,659.51,572.08
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,595.82,518.38
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,533.1,463.18
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,459.7,396.59
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,392.67,333.0
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,306.89,252.12
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,230.95,167.18
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,89.22,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,86.19,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,223.24,164.61
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,298.76,249.43
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,383.76,331.02
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,453.32,397.95
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,526.51,465.79
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,585.13,517.97
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,648.78,572.09
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,703.92,616.34
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,758.22,659.04
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,805.58,694.0
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,850.94,726.77
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,888.71,754.46
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,923.61,779.78
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,951.43,798.25
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,975.84,814.14
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,993.64,825.12
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1007.66,833.42
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,1015.08,838.48
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,1018.57,840.87
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,1015.26,838.92
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,1008.02,834.3
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,993.91,822.93
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,976.04,808.99
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,950.73,791.04
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,922.03,770.61
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,886.74,744.79
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,848.67,716.73
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,802.45,682.1
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,754.34,645.57
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,700.42,603.08
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,645.77,559.29
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,586.37,508.89
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,522.61,453.2
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,449.16,387.01
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,379.48,321.8
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,295.26,242.64
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,220.38,162.15
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,96.16,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,66.59,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,151.42,111.98
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,221.56,183.91
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,302.44,258.68
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,367.91,318.99
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,437.8,381.25
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,375.54,328.81
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,274.05,240.32
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,361.43,317.05
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,443.65,386.8
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,469.77,406.87
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,494.4,425.75
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,507.46,435.7
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,518.51,444.0
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,532.83,454.38
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,545.88,463.64
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,484.83,412.81
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,438.89,373.55
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,695.6,589.35
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,927.2,767.11
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,750.7,630.85
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,565.09,479.44
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,550.39,468.94
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,534.78,456.64
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,419.1,359.2
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,308.19,263.79
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,261.22,224.22
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,215.81,185.18
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,201.21,172.93
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,186.81,160.7
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,156.58,134.36
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,138.71,118.67
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,118.82,101.03
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,99.42,83.63
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,78.81,64.95
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,58.74,46.61
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,40.79,30.07
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,22.4,12.65
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,11.0,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,80.46,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,182.36,134.99
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,256.09,210.96
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,340.52,288.66
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,413.19,355.28
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,491.36,424.45
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,552.54,477.91
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,619.39,534.17
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,678.82,582.25
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,738.25,628.26
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,722.72,614.06
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,694.32,590.42
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,657.17,558.81
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,618.95,524.28
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,799.55,667.33
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,963.15,785.66
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,981.94,794.16
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,997.15,801.72
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,1005.2,805.66
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,1009.42,807.07
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,1006.93,803.23
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,1000.58,796.94
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,986.38,786.04
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,968.51,772.8
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,943.58,755.44
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,915.31,735.86
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,879.65,710.96
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,841.31,684.05
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,802.57,657.27
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,754.45,623.04
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,698.21,581.02
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,641.37,537.38
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,575.85,483.9
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,511.64,429.77
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,436.96,367.21
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,366.35,305.11
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,280.8,228.07
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,210.27,157.32
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,93.32,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
