Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.82,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.66,2.29
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,16.71,9.19
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,23.77,15.84
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,31.73,23.27
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,39.69,30.65
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,47.23,37.55
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,54.78,44.39
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,70.55,58.61
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,86.96,73.29
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,84.49,70.91
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,82.23,68.73
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,120.04,102.46
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,159.44,137.24
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,140.78,120.47
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,122.8,104.37
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,115.63,97.94
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,108.62,91.67
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,92.09,76.95
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,76.18,62.76
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,105.63,89.0
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,136.58,116.43
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,83.08,68.97
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,34.44,25.44
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,36.64,27.48
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,38.85,29.51
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,42.39,32.69
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,45.92,35.88
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,68.12,55.95
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,92.92,78.35
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,83.46,69.99
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,74.06,61.63
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,63.71,52.43
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,53.42,43.14
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,42.82,33.36
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,32.63,23.88
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,22.9,14.76
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,13.19,5.5
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.58,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,9.68,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,19.39,10.48
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,34.73,25.25
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,50.33,39.79
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,66.39,54.61
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,82.44,69.2
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,97.73,82.89
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,113.15,96.48
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,126.82,108.58
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,140.84,120.91
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,136.74,116.72
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,132.84,112.72
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,139.4,118.3
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,146.08,123.96
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,160.29,136.33
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,174.76,148.91
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,190.93,162.99
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,207.38,177.29
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,141.51,119.7
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,79.74,65.18
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,192.93,165.59
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,308.46,265.8
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,291.98,251.35
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,275.71,237.36
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,282.35,244.19
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,288.67,250.76
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,255.73,222.04
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,223.69,194.0
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,235.59,205.93
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,246.19,216.57
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,222.9,196.09
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,200.16,175.95
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,175.11,153.56
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,150.53,131.26
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,122.98,105.88
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,96.25,80.96
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,68.34,54.95
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,41.33,29.38
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,18.49,0.09
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,101.95,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,232.68,178.89
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,309.41,259.41
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,395.17,340.49
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,467.85,408.19
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,544.31,476.4
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,609.92,532.16
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,676.25,586.06
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,734.25,630.42
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,791.25,672.44
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,832.85,699.76
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,878.63,729.29
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,917.72,754.53
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,953.82,776.9
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,982.33,793.9
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,1007.31,808.12
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,1025.37,815.81
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,1039.56,820.69
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,1046.03,821.19
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,1048.5,819.15
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,936.9,740.02
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,819.17,656.39
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,921.13,730.06
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1000.06,782.63
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,973.31,761.43
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,951.75,745.66
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,914.11,719.04
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,873.66,690.63
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,825.48,657.57
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,775.43,622.84
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,719.42,584.16
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,662.56,543.59
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,595.95,492.22
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,530.36,439.65
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,456.11,378.96
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,385.46,318.19
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,302.58,244.65
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,228.11,173.8
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,104.7,35.5
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,44.38,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,99.96,74.87
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,144.86,119.11
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,193.86,164.7
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,237.93,205.6
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,284.45,247.7
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,328.41,286.61
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,374.53,326.37
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,411.62,356.63
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,448.46,385.88
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,449.57,384.59
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,446.36,379.74
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,541.33,458.51
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,659.68,552.2
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,707.88,588.68
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,762.68,629.58
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,794.78,652.63
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,824.64,674.15
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,854.09,695.48
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,880.39,714.47
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,886.73,717.65
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,889.69,718.7
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,881.38,712.58
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,864.44,700.41
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,835.8,680.17
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,799.76,654.47
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,740.62,611.24
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,681.2,567.34
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,646.79,541.32
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,610.53,512.86
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,559.73,472.83
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,509.31,432.3
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,451.54,385.25
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,399.75,341.54
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,339.51,289.46
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,282.95,238.76
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,217.71,179.46
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,159.76,124.34
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,73.75,30.57
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,74.87,2.49
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,166.71,126.83
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,237.9,195.79
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,319.24,270.05
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,388.44,332.69
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,462.33,397.23
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,527.26,452.05
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,594.12,506.47
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,652.2,552.03
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,710.26,595.74
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,675.5,566.61
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,625.83,525.53
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,668.77,558.45
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,711.31,589.51
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,773.46,634.65
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,827.79,672.96
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,833.37,675.14
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,835.38,675.23
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,828.94,669.56
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,819.23,661.71
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,823.28,664.52
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,824.37,665.18
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,788.26,637.18
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,744.75,603.74
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,764.17,618.04
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,772.42,623.16
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,695.93,566.96
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,617.15,506.75
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,549.28,454.83
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,469.98,392.92
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,420.04,353.38
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,373.68,315.63
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,331.71,281.61
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,290.3,247.0
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,241.99,205.31
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,196.18,164.67
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,146.8,120.19
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,101.36,78.23
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,47.56,21.4
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,50.78,5.01
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,113.51,85.75
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,176.03,144.21
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,239.04,201.59
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,306.09,261.9
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,380.57,327.41
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,449.38,387.5
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,521.62,449.25
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,483.87,415.53
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,424.48,363.31
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,412.73,351.76
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,380.87,323.32
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,540.98,458.23
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,722.55,602.46
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,621.21,517.08
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,484.48,403.81
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,592.99,492.21
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,703.95,578.19
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,808.34,659.09
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,904.53,728.62
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,906.79,729.4
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,911.74,733.21
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,875.59,706.8
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,831.78,675.06
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,818.25,665.77
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,801.34,653.8
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,779.88,639.32
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,754.86,622.17
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,661.25,551.4
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,565.6,475.77
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,517.9,438.18
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,471.05,400.16
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,425.57,362.77
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,380.04,324.2
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,324.69,276.27
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,272.1,229.22
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,213.62,175.98
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,160.4,125.68
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,83.18,45.6
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.01,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,32.47,4.39
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,72.28,54.05
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,108.61,88.73
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,147.11,124.36
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,184.07,157.8
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,222.56,191.6
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,259.15,223.09
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,297.88,255.54
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,361.17,307.34
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,415.42,350.27
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,418.29,349.98
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,402.66,335.55
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,470.01,388.43
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,524.03,429.18
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,556.99,455.03
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,589.73,480.84
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,579.85,473.29
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,567.96,464.43
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,494.25,405.84
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,437.36,359.58
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,430.45,354.47
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,423.19,348.75
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,567.6,467.25
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,707.02,575.81
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,721.73,587.91
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,738.4,602.24
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,757.53,615.54
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,763.13,618.69
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,453.61,379.92
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,123.12,100.7
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,112.12,92.61
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,101.22,83.55
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,88.31,72.58
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,75.47,61.51
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,62.17,49.81
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,48.9,37.93
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,36.16,26.28
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,23.8,14.86
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,13.64,3.81
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.64,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,94.22,29.31
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,210.04,161.76
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,283.08,232.82
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,362.25,306.26
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,433.85,371.06
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,509.88,437.14
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,574.51,492.66
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,640.4,547.96
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,698.22,594.01
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,755.57,638.29
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,804.99,675.63
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,845.07,705.37
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,884.96,733.45
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,922.29,759.31
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,952.01,780.38
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,978.43,799.02
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,998.72,813.19
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,1015.34,824.8
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,1022.93,829.49
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,1026.59,831.53
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,1025.03,830.43
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,1019.52,826.64
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,1005.98,816.73
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,988.66,804.26
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,964.3,787.14
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,936.51,767.55
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,901.79,743.0
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,864.21,716.19
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,820.13,683.31
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,773.95,648.57
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,726.3,611.99
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,671.01,569.5
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,608.46,517.52
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,546.34,464.06
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,474.77,402.67
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,406.27,341.51
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,327.72,270.1
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,256.16,202.19
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,163.74,104.19
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,75.5,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,96.39,36.48
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,215.36,166.28
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,288.03,236.28
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,369.69,310.77
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,439.56,373.55
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,513.43,437.16
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,576.31,490.36
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,640.25,542.71
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,692.28,581.7
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,749.15,623.31
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,796.04,656.96
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,841.01,688.81
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,879.71,715.68
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,915.71,740.41
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,944.23,760.21
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,969.38,777.67
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,988.03,789.13
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,1002.95,798.08
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,1011.19,803.48
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,1015.53,806.34
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,1011.94,802.77
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,1004.44,796.68
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,990.57,787.31
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,972.97,775.46
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,948.39,758.72
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,920.43,739.62
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,886.06,714.81
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,848.85,687.92
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,805.03,656.31
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,759.21,622.95
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,706.06,583.52
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,657.56,547.07
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,592.75,495.29
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,529.15,442.46
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,458.59,383.91
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,391.27,325.52
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,311.67,254.58
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,239.84,188.04
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,152.25,99.75
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,66.86,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,86.81,37.58
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,188.62,146.02
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,259.29,212.72
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,339.65,285.65
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,408.55,347.44
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,482.17,411.03
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,545.23,464.01
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,609.99,516.62
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,665.25,558.91
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,724.3,601.74
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,773.04,636.87
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,820.19,670.39
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,860.48,697.47
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,898.37,722.52
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,928.53,742.45
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,955.53,760.12
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,886.63,708.9
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,794.97,640.89
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,813.02,653.92
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,822.02,659.6
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,819.71,657.64
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,814.59,653.8
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,896.92,714.76
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,954.45,756.42
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,939.69,746.54
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,912.27,728.06
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,877.66,703.23
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,840.35,676.42
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,710.92,579.97
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,578.18,476.62
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,532.57,441.89
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,487.2,406.22
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,438.28,366.32
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,389.88,325.83
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,391.04,325.58
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,378.81,311.85
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,298.36,240.71
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,226.57,175.5
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,142.41,94.55
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,54.92,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,76.31,35.5
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,166.01,126.53
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,233.29,188.21
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,310.08,256.64
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,378.84,317.26
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,453.16,380.68
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,514.92,432.16
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,578.61,483.61
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,391.81,328.78
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,131.27,105.5
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,215.06,176.27
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,293.48,240.58
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,589.41,484.07
