Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,862.78,689.08
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,891.73,706.48
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,917.72,723.62
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,937.14,736.1
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,953.19,746.31
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,961.46,752.18
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,966.11,755.71
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,963.98,753.56
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,958.22,749.02
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,943.99,739.31
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,926.32,727.33
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,901.37,710.54
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,873.4,691.6
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,612.78,495.39
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,326.89,263.9
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,553.34,451.77
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,712.93,577.25
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,659.3,536.9
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,608.85,498.78
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,546.31,448.52
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,485.28,398.35
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,416.29,341.18
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,351.24,285.39
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,274.61,218.83
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,206.39,158.08
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,110.71,74.0
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,19.4,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,88.39,46.33
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,161.3,124.39
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,226.26,184.13
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,302.34,252.19
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,368.15,310.53
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,438.64,371.01
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,500.74,422.66
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,564.91,474.27
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,375.9,317.59
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,116.47,94.08
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,128.01,103.98
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,139.66,113.53
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,148.2,120.24
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,156.86,127.02
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,137.62,110.8
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,119.04,95.18
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,151.62,122.14
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,185.11,149.43
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,182.96,147.5
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,180.88,145.73
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,168.19,135.23
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,155.67,124.87
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,158.83,127.6
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,162.09,130.4
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,161.32,129.93
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,160.62,129.55
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,246.7,202.32
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,320.56,263.58
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,216.57,177.79
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,110.99,88.84
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,100.53,80.52
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,90.15,72.02
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,283.8,240.05
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,438.09,365.42
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,370.53,307.8
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,307.71,253.88
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,240.73,195.0
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,180.52,140.93
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,95.66,66.09
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.32,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.31,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.82,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.02,0.39
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,8.78,1.94
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,10.54,3.46
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,7.91,1.17
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,18.93,10.55
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,32.63,22.14
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,25.57,16.09
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,18.51,10.06
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,37.09,25.68
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,55.72,41.18
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,45.08,32.22
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,34.45,23.28
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,50.42,36.53
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,66.42,49.69
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,63.75,47.46
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,61.09,45.24
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,55.31,40.37
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,49.54,35.52
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,91.9,70.5
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,137.72,108.04
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,112.21,87.25
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,87.31,66.9
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,131.86,103.85
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,179.0,142.56
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,107.9,84.39
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,43.26,30.71
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,39.26,27.52
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,35.27,24.28
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,31.28,20.96
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,27.3,17.61
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,22.88,13.85
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,18.46,10.05
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.06,6.21
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.36
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,19.83,8.04
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,35.58,24.35
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,57.37,43.81
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,79.6,63.63
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,101.48,82.85
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,131.85,109.06
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,136.03,112.51
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,147.61,122.12
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,285.46,240.57
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,426.99,357.42
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,462.6,384.84
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,498.16,412.47
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,531.17,437.9
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,563.84,462.84
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,500.35,410.49
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,449.2,367.47
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,375.8,307.45
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,318.24,259.25
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,384.74,313.79
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,470.0,380.85
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,455.22,368.04
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,440.08,355.63
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,370.11,301.09
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,318.99,260.48
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,328.76,269.51
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,337.98,277.82
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,275.78,227.07
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,202.2,166.23
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,160.35,131.55
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,119.88,97.43
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,109.43,88.96
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,99.06,80.44
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,86.72,69.98
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,74.46,59.48
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,61.74,48.55
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,49.08,37.48
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,37.07,26.74
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,25.56,16.37
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,15.84,7.28
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.14,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.18,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,53.41,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,144.24,92.04
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,240.87,191.28
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,311.5,260.06
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,394.35,337.85
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,467.86,405.43
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,545.62,474.33
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,611.3,531.48
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,677.86,587.54
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,732.72,629.39
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,792.42,673.95
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,841.9,709.19
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,889.24,742.16
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,930.33,770.25
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,968.53,795.89
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,998.58,816.8
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,1025.05,835.12
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,1044.63,846.92
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,1060.27,855.98
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,1068.01,859.95
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,1071.6,861.13
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,1069.43,858.99
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,1063.08,854.1
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,1049.28,843.83
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,1031.47,831.0
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,1005.93,811.28
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,976.77,789.15
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,941.99,765.45
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,904.12,739.37
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,858.28,705.88
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,810.21,670.51
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,755.92,630.23
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,700.46,588.43
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,641.73,541.32
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,577.82,487.65
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,506.39,427.83
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,437.53,367.74
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,357.92,296.22
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,284.82,228.19
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,197.47,146.37
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,119.24,17.7
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,44.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,14.55,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,79.05,51.66
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,154.25,123.35
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,204.88,171.17
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,260.94,222.54
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,310.07,266.59
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,361.54,310.91
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,429.42,367.36
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,502.41,425.6
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,566.22,473.04
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,625.9,515.44
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,609.87,498.69
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,591.4,480.64
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,647.79,522.47
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,705.17,563.05
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,866.93,678.32
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,1009.56,772.46
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,950.03,730.66
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,879.43,684.05
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,970.8,748.18
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,1055.17,803.78
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,1051.51,799.73
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,1043.84,794.69
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,1029.77,785.93
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,1011.84,774.83
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,985.7,758.39
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,956.24,739.83
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,920.9,718.49
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,882.64,694.95
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,845.33,670.6
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,798.02,638.74
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,742.82,599.61
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,686.59,559.11
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,623.24,510.52
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,560.41,460.38
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,489.11,403.14
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,420.64,345.77
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,341.54,277.13
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,267.28,210.7
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,182.09,134.31
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,105.62,28.44
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,37.94,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.46,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,17.18,7.78
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,29.35,20.0
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,44.64,34.11
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,59.84,48.07
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,74.52,61.26
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,89.24,74.26
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,102.98,86.16
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,116.81,97.96
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,127.06,106.47
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,137.43,115.0
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,144.14,120.3
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,151.01,125.72
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,130.71,107.87
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,111.25,90.84
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,172.97,143.78
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,237.49,198.13
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,222.08,184.76
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,206.75,171.63
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,281.3,234.7
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,342.55,285.73
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,313.37,260.68
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,284.42,236.05
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,292.08,242.58
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,299.66,249.02
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,302.59,251.77
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,305.28,254.36
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,305.53,255.55
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,305.23,256.3
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,346.07,291.7
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,368.08,311.13
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,340.53,288.97
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,312.68,266.45
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,281.37,240.09
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,250.22,213.43
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,215.81,184.01
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,181.97,154.24
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,145.2,120.9
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,110.14,88.53
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,71.43,52.94
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,34.08,9.82
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,13.55,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,59.92,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,143.7,99.29
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,225.32,178.49
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,295.63,243.74
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,374.23,314.18
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,302.56,257.96
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,175.38,149.03
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,322.34,277.52
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,483.41,411.93
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,379.71,322.53
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,244.07,204.64
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,155.69,129.52
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,68.14,53.46
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,208.06,173.69
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,355.78,295.05
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,264.34,218.77
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,162.27,132.65
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,211.49,174.28
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,262.12,216.21
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,449.72,371.96
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,621.5,507.87
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,344.61,286.89
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,78.0,61.22
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,161.5,132.99
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,250.65,207.85
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,201.49,166.51
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,153.76,126.24
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,119.59,97.56
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,86.43,69.4
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,87.53,70.53
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,88.72,71.72
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,60.12,47.06
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,32.62,23.13
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,29.08,20.09
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,25.54,17.0
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,214.27,184.36
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,360.74,304.18
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,283.52,235.02
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,216.87,174.98
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,142.45,108.04
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,75.9,33.36
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,26.25,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.0,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,9.68,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,27.73,16.8
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,46.15,34.73
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,69.3,55.96
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,99.07,83.08
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,123.15,104.78
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,148.11,126.94
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,180.73,155.83
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,214.81,185.68
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,336.21,292.67
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,471.09,407.73
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,505.58,435.33
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,539.47,462.45
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,629.96,537.11
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,709.5,601.69
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,673.99,569.59
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,617.4,521.38
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,387.39,329.99
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,146.9,121.4
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,215.61,181.18
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,305.77,257.84
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,205.26,172.46
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,127.19,105.1
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,180.19,151.14
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,235.08,198.19
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,239.99,202.63
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,244.83,207.15
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,233.03,197.67
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,221.4,188.33
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,203.61,173.34
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,186.09,158.5
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,176.48,150.57
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,166.82,142.51
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,147.72,125.95
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,129.09,109.65
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,108.74,91.8
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,89.0,74.21
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,69.27,56.3
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,49.76,38.43
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,32.31,22.24
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,3.79
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,25.94,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,73.39,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,147.09,106.88
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,228.8,185.43
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,299.96,252.86
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,379.18,325.88
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,446.49,387.59
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,516.99,450.0
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,581.48,504.54
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,647.32,558.3
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,704.27,604.02
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,765.41,650.82
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,814.93,687.5
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,862.63,722.37
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,899.69,749.13
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,933.55,773.44
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,964.44,795.51
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,992.08,815.21
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,1011.17,828.69
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,1026.55,839.66
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,1035.33,846.37
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,1040.24,850.7
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,1040.39,852.02
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,1036.6,850.64
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,817.92,686.05
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,588.31,497.61
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,534.2,455.28
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,498.18,425.98
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,497.7,427.26
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,510.61,439.13
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,384.53,332.11
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,267.27,230.24
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,390.31,340.81
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,483.55,422.48
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,544.47,476.03
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,577.79,504.72
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,507.56,441.96
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,439.67,379.88
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,364.81,310.78
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,294.96,244.03
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,209.7,163.31
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,138.34,78.66
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,49.59,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,36.05,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,99.49,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,175.97,129.27
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,262.81,213.93
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,335.94,284.54
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,416.1,359.41
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,485.79,423.24
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,558.45,487.19
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,623.29,542.05
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,688.67,595.19
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,740.34,634.9
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,796.28,677.39
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,845.25,711.98
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,892.02,744.28
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,932.2,772.81
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,969.39,798.95
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,998.91,819.32
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,1024.84,837.14
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,1044.65,849.09
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,1060.51,858.32
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,1069.42,863.76
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,1074.19,866.47
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,1071.11,862.74
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,1063.89,856.32
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1050.15,846.52
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1032.44,834.09
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,1007.28,816.87
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,978.55,797.17
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,943.28,771.46
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,904.93,743.5
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,859.83,711.16
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,812.53,676.88
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,758.5,636.18
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,708.79,598.28
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,645.47,547.22
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,582.42,493.98
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,512.19,435.11
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,444.3,375.97
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,366.27,305.98
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,294.21,239.06
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,210.63,162.09
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,138.03,82.14
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,50.33,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
