Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,259.26,212.08
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,217.97,178.76
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,207.09,170.34
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,196.33,161.84
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,137.85,113.42
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,81.7,65.82
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,81.85,66.27
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,82.08,66.68
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,71.54,57.77
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,61.05,48.77
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,50.34,39.41
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,39.7,29.94
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,29.96,21.11
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,20.24,12.2
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,12.3,4.66
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.38,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.27,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,9.93,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,28.42,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,81.53,53.46
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,145.37,109.9
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,209.47,168.0
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,287.91,238.95
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,225.05,190.99
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,121.38,101.75
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,338.6,291.58
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,570.33,485.26
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,632.64,534.18
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,695.44,582.89
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,749.44,621.59
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,806.24,660.79
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,854.53,694.72
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,900.72,726.72
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,939.36,751.87
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,975.09,774.73
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,839.06,673.39
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,672.86,541.59
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,731.66,587.68
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,807.97,643.84
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,660.3,528.77
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,490.12,394.22
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,674.82,541.38
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,838.03,664.24
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,651.34,520.61
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,451.59,363.08
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,607.94,490.09
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,736.66,590.59
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,627.45,506.09
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,523.37,424.98
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,692.2,562.98
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,810.33,654.23
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,506.86,419.27
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,193.99,159.02
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,271.07,226.23
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,317.78,265.98
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,402.55,336.99
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,446.26,370.6
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,375.36,309.14
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,308.87,250.19
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,234.43,184.07
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,169.34,125.56
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,101.18,66.54
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,44.54,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,14.95,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,11.62,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,32.96,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,85.71,57.41
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,149.6,113.36
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,210.62,168.84
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,280.9,232.08
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,349.34,291.55
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,421.39,350.95
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,487.87,402.69
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,557.51,453.4
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,619.32,500.81
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,681.85,547.62
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,736.65,588.3
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,790.62,626.47
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,838.7,660.5
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,884.93,693.08
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,916.19,713.83
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,949.98,736.44
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,894.92,698.26
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,817.77,641.91
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,930.37,724.84
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,1029.25,791.42
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,885.01,689.21
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,717.9,564.16
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,765.47,603.74
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,828.53,651.84
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,822.36,647.47
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,813.57,641.94
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,735.42,583.16
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,645.71,515.49
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,694.21,555.61
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,721.19,578.56
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,762.6,611.87
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,787.47,631.33
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,622.33,505.27
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,468.31,383.7
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,327.24,270.31
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,202.32,166.38
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,176.11,145.26
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,150.75,124.2
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,123.68,101.37
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,93.55,75.56
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,69.49,54.56
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,46.51,34.38
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,27.8,17.4
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.0,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,14.87,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,45.67,1.77
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,102.29,67.64
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,172.47,128.96
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,238.91,189.83
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,315.29,259.24
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,383.96,321.43
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,457.44,385.79
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,525.0,442.7
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,592.98,498.02
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,655.22,547.05
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,717.48,594.31
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,772.81,633.15
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,826.73,670.15
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,874.46,702.53
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,919.87,732.66
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,957.38,755.28
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,991.68,775.25
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,1010.88,785.36
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,1036.07,799.52
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,1053.67,807.93
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,1067.4,813.79
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,1074.03,815.08
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,1076.67,813.71
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,936.48,716.25
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,753.09,580.97
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,742.35,574.75
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,729.83,565.5
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,883.33,678.74
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,984.76,744.15
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,949.06,719.12
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,918.55,699.51
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,872.95,670.34
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,825.06,639.39
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,771.16,604.18
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,715.93,567.38
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,654.14,522.83
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,592.41,476.52
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,526.51,425.31
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,460.57,372.28
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,388.96,313.14
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,321.65,255.28
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,247.05,190.88
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,181.26,132.69
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,111.12,72.7
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,54.13,11.6
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,17.29,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,14.14,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,40.87,8.02
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,94.1,64.11
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,159.41,120.98
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,221.75,177.59
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,296.14,244.38
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,363.09,304.25
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,435.26,366.88
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,470.59,397.02
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,502.2,422.82
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,558.21,467.41
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,614.92,511.15
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,708.23,582.76
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,806.35,653.82
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,848.85,682.4
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,893.6,712.74
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,931.3,736.6
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,966.05,758.16
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,994.95,777.41
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,1020.51,794.38
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,1036.79,803.44
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,1049.25,810.02
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,1056.68,814.45
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,1060.24,816.4
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,1055.81,811.52
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,1047.54,804.25
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,1032.44,793.29
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,1013.7,779.99
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,984.19,759.74
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,958.26,742.13
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,922.12,717.36
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,883.35,690.75
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,742.3,588.48
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,607.19,485.39
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,604.0,486.53
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,597.61,483.79
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,504.13,410.25
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,424.12,346.23
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,360.21,295.2
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,310.47,254.26
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,309.63,251.75
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,289.32,230.72
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,218.46,169.27
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,156.98,115.59
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,94.91,63.17
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,43.49,12.12
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,14.98,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,13.66,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,36.53,10.83
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,88.66,60.61
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,149.04,111.89
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,211.34,165.71
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,285.17,228.98
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,352.63,286.92
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,422.77,345.38
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,491.9,400.68
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,565.26,457.31
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,625.84,503.12
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,686.92,548.07
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,744.97,587.91
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,799.41,623.35
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,846.41,652.74
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,891.34,680.18
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,932.77,703.4
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,971.69,724.46
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,1001.09,740.3
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,1027.07,753.66
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,1036.14,755.43
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,1052.22,761.83
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,1059.63,766.94
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1063.12,769.86
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1061.41,769.1
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1055.71,765.96
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,1041.31,759.61
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,1023.12,750.8
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,997.03,736.71
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,977.06,726.5
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,941.38,705.4
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,902.78,682.26
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,855.75,652.25
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,806.81,620.5
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,753.71,584.98
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,699.42,547.95
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,639.21,503.31
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,577.18,456.29
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,510.14,405.53
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,445.2,354.5
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,373.51,295.78
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,306.64,239.14
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,234.58,178.04
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,171.31,123.37
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,105.05,68.12
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,51.23,16.94
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,16.49,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,17.17,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,51.45,19.84
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,105.86,70.29
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,172.69,126.81
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,238.64,184.95
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,314.83,251.53
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,381.44,309.64
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,452.64,369.71
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,519.91,424.22
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,588.01,477.54
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,648.67,524.15
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,709.33,569.22
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,765.13,608.29
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,819.9,646.05
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,866.71,677.12
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,903.15,700.55
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,941.2,725.01
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,976.28,747.23
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,916.38,704.42
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,821.2,633.53
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,817.46,629.05
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,810.43,621.72
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,780.95,599.93
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,765.9,588.17
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,856.05,656.11
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,931.47,712.26
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,988.32,751.45
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1018.5,771.93
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,950.11,724.03
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,865.22,664.78
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,886.14,682.12
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,892.58,688.72
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,818.06,636.76
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,749.24,588.6
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,671.12,532.04
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,596.34,475.87
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,575.97,461.52
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,546.09,438.69
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,476.74,383.41
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,412.08,330.77
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,354.59,282.64
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,298.03,233.53
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,227.67,173.08
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,166.0,119.56
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,100.01,64.96
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,48.43,18.21
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,16.33,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.01,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,19.54,7.31
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,46.51,31.81
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,79.77,60.19
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,111.95,88.17
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,146.13,117.6
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,180.55,146.81
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,216.93,177.14
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,302.5,247.78
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,390.91,319.53
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,418.21,339.85
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,442.29,357.17
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,523.3,420.65
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,624.53,497.58
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,579.17,458.95
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,523.1,412.45
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,545.11,427.95
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,566.22,442.33
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,588.16,458.55
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,609.5,474.33
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,583.07,452.44
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,554.75,429.31
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,546.34,422.81
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,537.16,415.71
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,531.03,411.33
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,524.32,406.54
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,697.88,543.01
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,864.31,668.82
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,781.96,606.41
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,687.2,535.52
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,644.85,504.36
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,602.65,472.87
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,610.3,481.26
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,625.26,494.43
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,624.51,496.86
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,619.95,495.8
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,584.33,468.06
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,546.32,437.92
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,479.73,385.56
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,415.79,333.92
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,347.09,276.5
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,285.9,223.72
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,217.16,164.95
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,157.36,113.5
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,97.23,63.75
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,48.15,20.11
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,16.57,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,11.77,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,24.68,11.32
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,55.37,38.25
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,88.77,66.48
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,123.74,96.7
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,161.31,128.82
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,198.05,159.75
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,236.56,191.43
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,285.51,230.94
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,337.83,272.3
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,425.55,341.49
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,511.52,407.55
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,573.32,451.63
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,623.96,486.65
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,630.25,489.04
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,646.47,498.46
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,655.85,502.12
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,662.11,503.55
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,479.14,368.41
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,273.58,210.52
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,430.7,331.63
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,593.49,449.04
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,629.33,474.26
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,682.6,512.16
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,577.14,435.2
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,471.76,357.47
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,595.14,451.1
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,713.69,536.94
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,723.85,545.31
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,745.52,562.27
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,720.91,546.61
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,694.18,529.71
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,645.08,495.07
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,583.69,451.53
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,606.06,470.39
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,610.13,474.88
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,481.59,377.59
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,364.6,287.37
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,320.74,254.16
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,278.17,220.68
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,232.3,183.73
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,188.8,147.81
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,144.58,110.81
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,100.37,73.46
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,61.03,41.02
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,26.28,11.0
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,12.16,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,6.82,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,13.19,4.15
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,32.01,21.1
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,51.4,38.01
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,75.97,59.0
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,101.49,80.55
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,126.63,101.63
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,159.02,128.45
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,186.54,150.65
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,215.41,173.63
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,240.24,192.63
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,264.96,211.16
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,324.23,257.53
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,400.04,315.21
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,479.59,375.64
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,578.72,448.34
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,619.55,475.61
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,660.54,502.91
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,801.2,604.26
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,938.46,697.82
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,961.25,709.19
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,981.08,720.03
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,885.19,653.01
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,775.27,574.95
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,803.95,595.54
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,815.49,603.48
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,711.34,530.81
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,607.68,457.24
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,455.28,347.07
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,276.68,212.18
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,264.96,204.18
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,253.32,195.59
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,278.3,215.64
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,289.12,224.69
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,423.68,332.33
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,527.14,412.15
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,421.74,331.3
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,328.09,258.94
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,285.95,226.65
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,246.16,195.3
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,207.08,163.59
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,169.38,132.33
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,128.66,98.57
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,91.24,67.23
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,58.04,39.59
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,26.81,12.16
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,12.5,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,13.4,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,28.52,15.34
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,58.66,41.24
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,90.91,68.65
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,123.94,97.12
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,159.41,127.33
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,154.63,124.32
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,143.89,115.39
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,123.43,98.0
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,102.36,79.98
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,92.31,71.45
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,82.5,63.16
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,130.46,102.17
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,179.88,141.48
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,191.32,150.23
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,202.91,159.16
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,208.33,163.18
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,213.78,167.25
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,226.1,176.8
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,238.5,186.39
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,226.32,176.36
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,214.15,166.44
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,265.53,206.84
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,335.67,260.94
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,182.59,141.76
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,55.01,39.29
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,125.29,96.35
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,198.44,154.67
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,118.61,90.8
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,42.52,29.15
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,149.98,116.55
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,263.46,206.49
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,411.91,324.95
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,535.06,419.94
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,616.28,484.56
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,668.53,525.92
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,609.3,480.56
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,550.5,435.28
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,486.94,385.54
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,425.42,336.02
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,361.41,282.65
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,300.37,230.32
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,231.47,172.69
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,170.76,121.03
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,109.45,70.4
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,60.05,28.73
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,19.04,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
