Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,46.14,24.96
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,98.1,63.76
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,151.48,108.31
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,215.62,163.77
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,280.64,221.04
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,350.07,281.15
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,359.99,292.83
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,349.95,285.99
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,472.37,384.87
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,612.05,493.86
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,670.83,538.39
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,726.71,580.32
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,781.35,618.41
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,834.99,655.03
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,879.92,686.39
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,922.47,715.94
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,959.77,740.25
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,994.15,762.4
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,916.81,707.03
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,815.19,628.35
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,746.16,576.02
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,671.22,518.4
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,890.4,686.69
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,1061.74,807.12
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,1061.18,804.13
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,1044.77,791.59
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,1028.04,780.64
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,1007.73,767.3
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,979.79,748.76
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,948.8,728.12
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,912.32,704.65
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,873.22,679.16
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,831.86,650.8
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,783.96,617.43
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,730.68,579.78
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,676.6,540.07
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,617.16,494.42
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,557.98,447.96
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,492.8,396.33
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,429.88,345.06
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,365.42,290.68
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,304.02,237.46
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,236.61,179.48
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,174.83,126.07
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,114.65,76.24
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,66.87,39.09
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,24.33,3.62
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,32.19,18.51
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,61.02,42.51
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,95.0,70.9
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,133.13,103.16
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,172.2,136.12
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,221.15,176.99
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,268.78,216.17
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,319.41,256.95
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,272.51,218.47
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,211.73,167.67
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,231.45,183.07
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,251.33,198.26
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,312.47,246.24
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,376.37,295.4
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,316.76,248.03
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,243.42,189.79
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,320.8,249.68
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,388.32,300.3
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,543.52,418.79
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,703.65,535.79
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,712.85,541.4
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,720.56,547.04
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,730.39,554.29
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,738.73,560.54
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,778.8,590.63
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,831.39,628.59
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,814.36,616.49
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,795.35,603.52
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,778.26,592.67
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,758.87,580.15
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,702.39,540.0
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,660.01,509.51
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,622.55,482.98
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,584.34,455.55
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,526.72,413.26
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,471.39,372.07
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,464.6,368.51
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,459.12,364.75
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,411.42,327.28
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,363.06,288.39
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,304.68,240.12
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,246.32,191.42
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,192.27,146.48
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,143.4,105.28
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,95.82,65.94
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,55.85,34.09
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,22.22,4.75
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.52,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,48.19,28.11
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,100.12,67.21
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,152.48,111.4
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,214.79,165.7
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,274.39,218.75
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,343.71,279.12
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,406.31,332.66
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,472.33,387.27
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,403.26,331.03
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,309.82,252.2
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,350.62,284.31
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,392.76,316.41
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,398.88,319.1
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,390.19,310.43
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,411.53,325.34
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,432.56,339.63
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,376.71,294.94
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,304.22,237.53
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,522.88,407.19
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,733.58,559.23
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,737.03,558.62
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,738.64,558.66
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,674.92,511.77
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,626.68,475.64
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,612.0,464.81
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,596.54,453.17
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,563.53,429.12
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,530.42,405.01
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,486.55,373.46
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,458.97,353.5
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,397.28,308.11
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,337.41,263.37
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,271.41,213.02
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,198.79,156.29
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,157.12,123.76
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,116.43,91.21
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,86.12,66.59
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,56.59,42.2
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,55.24,41.34
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,53.89,40.43
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,45.9,33.75
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,37.92,27.0
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,30.39,20.59
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,22.88,14.08
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,15.82,7.85
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,8.78,1.62
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.38,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,9.22,2.35
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,12.3,5.09
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,15.83,8.15
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,19.36,11.17
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,49.01,36.65
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,78.96,61.97
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,82.99,64.98
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,87.04,68.02
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,68.63,52.4
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,50.44,37.01
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,118.6,93.54
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,189.58,150.75
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,202.96,161.01
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,216.48,171.49
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,212.45,167.99
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,208.39,164.56
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,217.2,171.36
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,226.03,178.14
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,232.93,183.06
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,239.8,187.96
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,230.69,180.86
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,221.54,173.77
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,221.97,174.26
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,222.35,174.71
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,221.25,174.02
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,220.12,173.32
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,184.22,144.85
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,148.87,116.57
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,126.06,98.45
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,103.5,80.33
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,92.96,71.84
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,82.49,63.35
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,68.22,51.65
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,53.97,39.89
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,54.39,40.39
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,54.81,40.89
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,62.79,47.88
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,70.83,54.97
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,61.0,46.76
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,51.22,38.51
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,41.02,29.83
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,30.84,21.0
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,22.44,13.56
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,14.06,6.07
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.02,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,22.05,1.54
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,60.76,32.04
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,116.37,73.4
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,121.61,89.17
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,97.87,77.39
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,123.81,99.4
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,150.95,122.07
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,240.9,196.27
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,348.2,283.81
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,490.45,398.26
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,643.87,518.24
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,700.05,561.07
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,759.13,603.64
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,814.44,641.34
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,868.26,677.38
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,914.07,708.22
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,957.14,736.91
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,993.93,761.05
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,1027.35,782.8
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,1054.24,799.71
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1077.31,814.16
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1092.98,822.47
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,1104.5,828.15
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1110.21,831.69
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,1111.7,832.62
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,1105.5,828.6
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1095.14,822.02
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,1079.07,811.09
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,1059.01,797.64
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,1032.21,780.44
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1001.8,760.83
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,965.51,738.27
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,926.07,713.36
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,880.65,682.72
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,832.75,650.07
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,779.12,613.67
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,728.34,578.86
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,667.4,532.65
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,606.02,484.93
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,539.41,432.09
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,473.91,378.47
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,404.38,320.12
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,337.96,262.52
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,267.2,200.98
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,203.06,144.25
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,137.02,88.19
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,82.53,45.3
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,26.11,7.25
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,26.44,5.86
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,68.28,37.96
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,126.31,82.4
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,185.57,134.01
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,254.39,195.74
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,320.08,255.34
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,390.66,317.66
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,457.18,375.21
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,525.66,432.36
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,588.88,483.35
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,652.28,532.69
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,711.16,577.67
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,769.23,619.77
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,821.77,655.01
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,872.29,688.1
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,908.94,710.42
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,949.86,735.44
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,984.63,755.73
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,1016.08,773.49
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,1041.54,788.48
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1063.32,800.97
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,1079.26,808.08
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,1091.27,812.66
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,1095.71,813.89
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1096.09,812.67
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1091.79,807.79
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1083.41,800.5
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,1066.59,788.71
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,1045.92,774.64
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,1020.44,757.58
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,991.33,738.26
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,955.68,714.69
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,916.95,689.11
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,872.12,660.06
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,830.92,633.3
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,776.55,597.13
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,720.72,559.1
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,660.6,515.53
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,600.06,470.37
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,533.78,419.9
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,468.72,368.56
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,400.09,312.07
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,334.38,256.18
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,264.18,196.5
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,200.48,141.29
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,135.51,87.23
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,82.1,45.82
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,33.11,12.07
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,10.91,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,27.05,8.37
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,68.86,39.5
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,126.05,83.32
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,184.26,133.63
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,251.93,193.45
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,317.0,251.43
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,387.7,312.55
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,453.32,368.62
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,520.88,424.36
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,584.78,474.74
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,649.38,523.86
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,707.37,566.97
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,764.47,607.17
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,815.42,641.25
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,864.27,673.34
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,900.76,697.28
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,941.38,724.03
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,973.89,744.0
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,1002.84,761.52
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,1026.86,776.71
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,1047.25,789.54
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,1059.51,796.04
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,1067.78,800.07
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,1071.5,802.76
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,1071.27,803.03
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,1062.16,796.05
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1049.26,786.76
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1032.06,775.81
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1022.2,769.93
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,989.99,749.37
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,954.94,726.96
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,917.72,703.9
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,877.88,678.76
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,828.14,645.05
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,781.26,613.06
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,723.88,573.34
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,664.96,531.0
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,566.12,454.33
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,473.22,381.01
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,416.65,336.11
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,363.38,292.76
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,307.58,246.19
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,254.4,200.84
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,215.64,165.96
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,173.5,126.8
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,115.45,78.59
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,68.52,42.0
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,28.66,12.41
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,8.64,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,16.74,5.72
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,37.27,25.07
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,59.72,44.27
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,86.56,67.17
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,115.56,91.87
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,145.49,117.16
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,177.45,143.87
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,181.25,146.95
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,181.73,146.72
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,207.95,167.64
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,234.83,188.8
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,311.27,250.44
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,403.72,323.4
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,481.41,384.28
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,577.01,457.59
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,518.56,409.23
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,451.51,354.27
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,510.8,398.98
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,557.18,433.16
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,669.67,518.96
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,769.86,593.86
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,571.01,442.55
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,367.08,283.13
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,350.72,270.87
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,318.34,245.95
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,373.74,288.71
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,413.17,318.82
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,428.6,330.69
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,443.46,342.17
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,398.06,307.6
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,353.42,273.53
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,346.07,268.7
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,338.45,263.69
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,469.7,368.64
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,586.48,458.54
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,452.87,356.31
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,332.38,262.42
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,235.33,186.24
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,139.67,109.26
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,122.56,96.02
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,105.56,82.56
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,90.97,70.74
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,76.46,58.82
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,62.04,46.89
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,47.72,34.8
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,34.85,23.68
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,22.02,12.51
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,12.31,3.26
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.73,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.0,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,9.66,1.14
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,22.02,12.42
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,34.41,23.15
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,49.07,35.76
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,63.85,48.32
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,80.1,61.94
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,96.46,75.45
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,92.66,72.03
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,88.91,68.67
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,250.55,202.31
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,429.41,345.1
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,322.38,257.88
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,192.97,151.16
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,375.89,298.28
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,565.07,444.15
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,595.79,466.17
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,626.29,488.31
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,650.41,504.35
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,673.37,519.39
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,402.94,314.73
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,126.66,95.53
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,128.12,96.87
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,129.58,97.99
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,476.62,372.3
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,796.23,607.91
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,716.13,546.13
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,619.61,473.89
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,467.28,360.45
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,319.1,246.48
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,354.36,274.32
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,373.97,289.78
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,330.94,256.73
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,276.83,215.06
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,252.4,196.35
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,228.3,177.79
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,205.17,160.21
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,182.5,142.8
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,175.65,137.78
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,168.67,132.6
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,146.47,114.97
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,124.98,97.82
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,108.43,84.57
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,91.98,71.2
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,74.71,57.06
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,57.58,42.75
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,42.39,29.74
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,27.34,16.75
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,15.85,5.98
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,6.82,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,13.19,4.23
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,26.01,16.19
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,38.84,27.52
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,54.43,41.15
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,70.15,54.7
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,93.39,74.4
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,117.05,94.17
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,93.34,73.91
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,69.91,53.92
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,174.16,141.02
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,283.39,229.22
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,506.12,410.6
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,736.64,588.8
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,669.12,531.15
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,568.26,448.9
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,532.75,420.19
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,504.19,395.82
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,760.8,596.55
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,997.05,764.54
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,1023.22,780.87
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,1045.82,797.03
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,1064.98,809.89
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1080.39,820.28
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1085.52,824.92
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1086.58,826.98
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,1084.38,826.92
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1078.0,824.1
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,1061.74,814.13
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,1041.55,801.52
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,915.62,713.96
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,772.3,605.51
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,861.86,680.14
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,914.32,720.53
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,869.97,689.36
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,823.03,656.45
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,770.39,619.51
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,716.07,580.79
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,657.69,534.81
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,601.18,489.08
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,536.25,436.16
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,472.1,382.23
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,403.61,323.2
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,337.87,264.76
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,268.74,202.77
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,204.69,144.88
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,139.02,88.76
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,84.54,46.23
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,34.67,14.34
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,11.82,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
