Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,38.39,17.8
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,83.74,48.17
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,144.51,96.22
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,205.75,151.41
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,275.16,215.56
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,341.99,277.68
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,412.66,341.73
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,479.38,400.4
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,547.87,458.35
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,611.47,510.43
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,675.27,560.8
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,729.62,602.08
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,786.14,641.48
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,837.83,676.27
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,887.35,708.75
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,930.47,735.97
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,970.61,760.64
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,1004.73,780.7
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,1035.32,798.1
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,1059.77,810.56
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,1080.32,820.23
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,1094.87,827.08
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1105.29,831.32
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1108.97,832.8
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1108.45,831.73
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,1103.11,826.18
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,1093.57,818.1
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,1075.96,806.44
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,1054.37,792.35
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,1027.48,774.11
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,996.94,753.54
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,960.12,729.55
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,920.15,703.39
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,874.36,672.34
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,826.13,639.39
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,773.34,603.62
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,718.9,566.16
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,658.27,521.07
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,600.07,476.43
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,534.08,424.88
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,469.06,372.33
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,400.75,315.01
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,335.42,258.4
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,266.08,198.51
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,203.06,143.04
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,138.39,88.55
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,84.4,46.65
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,35.27,15.29
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,12.73,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,38.25,17.38
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,83.31,46.8
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,142.77,93.15
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,202.29,145.66
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,270.33,206.92
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,336.06,266.08
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,406.2,327.29
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,471.64,383.09
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,538.79,438.26
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,601.23,487.87
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,660.52,533.53
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,717.7,576.73
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,773.65,615.88
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,824.55,650.76
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,873.25,683.64
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,915.82,711.07
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,955.47,736.14
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,989.22,757.3
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,1019.46,775.97
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,1044.56,792.18
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1065.83,805.87
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1079.64,813.5
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1089.36,818.53
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1092.91,820.69
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1092.3,820.26
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1085.5,816.32
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1074.6,809.79
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1057.7,798.85
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1036.89,785.39
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,1008.57,765.75
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,976.82,743.81
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,940.22,720.98
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,900.6,695.81
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,853.41,663.63
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,804.34,629.81
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,751.5,592.36
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,701.38,555.97
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,638.39,507.57
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,576.08,458.64
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,511.59,407.69
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,448.43,356.14
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,378.32,297.66
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,313.22,241.84
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,247.59,184.82
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,188.34,133.01
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,126.3,82.11
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,75.37,43.68
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,32.79,15.48
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.22,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.92,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,42.84,22.46
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,87.77,52.61
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,148.36,100.71
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,209.05,155.53
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,277.85,219.22
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,344.01,280.89
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,414.41,344.84
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,481.25,404.74
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,549.9,464.32
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,613.23,516.82
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,676.41,567.39
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,735.45,612.88
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,793.49,654.95
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,845.62,690.67
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,888.67,718.91
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,932.55,748.66
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,973.62,775.92
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,1008.43,797.38
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1039.82,816.2
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,1065.14,832.12
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,1086.68,845.41
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,1101.31,852.42
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1111.89,856.75
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1116.35,858.58
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1116.68,857.78
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1112.27,852.89
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1103.66,845.37
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1086.56,833.34
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1065.51,818.82
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,1038.95,799.21
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,1008.61,777.18
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,971.8,752.21
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,931.84,725.04
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,886.57,694.46
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,838.67,661.78
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,784.33,624.87
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,732.57,588.65
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,671.83,542.5
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,610.46,494.58
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,543.75,441.36
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,478.03,387.12
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,408.92,327.76
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,342.14,268.64
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,272.11,206.85
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,207.95,149.36
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,142.24,92.99
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,87.35,49.86
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,37.19,17.8
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,13.07,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,42.86,21.88
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,88.6,52.81
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,147.65,100.47
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,207.38,154.22
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,274.81,216.01
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,339.46,275.34
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,407.75,336.12
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,472.93,392.82
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,539.71,448.85
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,602.25,499.64
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,665.1,548.99
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,722.69,592.75
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,774.15,629.3
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,824.92,662.98
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,873.73,694.56
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,916.52,722.6
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,956.46,748.37
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,988.9,769.12
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,1017.74,787.35
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,1041.73,803.3
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,1061.95,816.78
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,1073.5,822.95
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,1080.9,826.5
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,1040.18,798.91
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,972.13,750.61
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,901.79,698.33
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,831.34,645.22
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,855.41,664.9
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,875.27,680.86
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,936.16,729.03
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,975.28,757.22
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,887.28,695.6
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,796.38,629.49
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,637.26,508.13
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,476.15,381.49
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,381.15,307.56
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,283.23,229.28
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,385.78,315.58
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,458.28,374.22
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,347.41,284.28
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,253.95,207.94
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,216.85,177.43
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,182.06,148.29
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,146.78,118.23
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,113.28,89.31
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,79.99,60.76
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,51.87,36.92
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,29.35,17.71
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,15.98,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,40.61,23.44
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,79.59,47.93
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,141.5,94.17
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,199.34,144.78
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,265.3,203.94
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,287.28,230.56
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,287.29,235.34
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,405.05,333.1
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,538.34,442.41
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,601.31,493.1
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,661.38,540.18
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,718.09,584.18
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,773.57,624.04
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,823.32,658.08
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,870.92,690.04
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,912.64,719.05
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,951.41,745.83
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,742.08,588.42
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,455.82,359.01
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,608.72,480.57
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,766.4,600.77
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,764.68,597.52
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,760.91,593.56
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,676.4,529.14
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,606.21,474.43
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,857.99,675.05
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,1057.63,822.08
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,1041.03,809.98
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,1020.69,796.5
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,940.5,738.65
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,841.17,662.76
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,800.11,633.13
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,757.65,601.95
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,751.65,599.94
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,735.48,589.9
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,719.83,580.55
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,693.41,562.35
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,633.3,514.65
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,574.44,467.0
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,478.47,389.22
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,389.26,315.8
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,331.69,266.35
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,278.35,219.69
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,221.98,170.4
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,169.81,124.49
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,126.31,84.78
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,83.25,48.13
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,37.21,18.93
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,14.2,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.54,0.68
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,46.46,23.8
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,93.18,54.41
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,153.73,102.28
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,214.63,156.65
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,282.85,218.75
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,349.78,279.59
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,420.16,341.91
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,486.16,398.64
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,553.74,454.5
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,616.85,504.85
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,676.88,551.12
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,734.24,594.68
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,790.26,633.97
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,841.49,668.21
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,890.59,700.36
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,933.08,728.7
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,972.53,754.73
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,1006.76,776.03
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,1037.48,794.85
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,1061.68,810.73
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1081.95,824.07
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1096.11,831.91
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1106.14,837.14
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,873.44,674.73
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,584.13,453.8
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,534.69,417.66
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,501.09,391.58
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,524.25,410.29
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,560.99,438.66
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,721.66,565.56
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,872.62,679.96
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,627.55,496.49
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,391.78,311.37
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,312.37,249.89
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,227.32,181.96
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,178.84,143.03
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,131.64,104.5
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,96.47,75.65
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,61.93,46.92
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,112.85,90.27
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,163.41,132.92
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,141.82,115.22
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,120.79,97.86
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,184.8,144.0
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,199.71,142.35
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,137.37,88.82
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,84.5,47.58
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,36.63,18.0
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,16.66,4.11
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,36.74,23.77
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,65.02,46.95
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,97.49,74.63
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,130.98,104.28
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,167.52,136.94
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,203.64,169.26
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,240.27,201.39
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,386.27,325.74
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,561.6,474.39
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,626.26,529.64
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,688.1,581.68
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,696.56,586.73
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,684.45,574.56
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,793.62,662.97
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,908.21,749.93
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,951.73,781.03
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,992.16,809.89
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,1026.07,832.17
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,1056.31,851.58
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,1080.75,868.26
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,1101.18,882.07
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,851.7,691.52
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,531.31,429.15
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,660.91,534.72
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,789.49,635.47
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,972.02,782.08
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1109.99,882.37
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1092.79,869.2
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1071.53,854.2
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1044.04,834.77
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1012.88,812.74
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,975.76,786.01
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,935.41,756.87
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,889.29,723.63
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,840.69,688.3
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,786.86,649.61
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,731.29,608.46
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,673.16,561.31
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,610.88,509.81
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,544.92,454.57
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,479.77,398.3
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,409.4,335.52
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,341.71,273.62
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,272.19,209.84
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,208.27,150.98
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,143.66,94.62
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,89.18,51.57
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,39.2,20.4
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.49,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,13.36,3.49
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,49.66,25.59
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,98.28,58.58
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,158.59,108.18
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,219.34,163.23
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,287.71,225.64
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,352.54,284.35
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,420.52,343.58
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,485.09,397.31
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,551.03,449.08
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,611.63,494.26
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,671.65,536.49
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,724.47,573.03
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,779.31,607.83
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,826.34,636.01
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,870.62,661.78
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,911.88,689.21
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,950.25,714.8
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,979.59,734.47
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,1005.02,751.69
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,1027.68,767.46
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,1046.66,780.97
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,1056.47,788.27
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,1062.23,793.04
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,1065.07,795.61
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,1064.05,795.83
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,1056.17,791.15
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,1044.51,784.12
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,942.56,717.44
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,818.59,628.26
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,815.43,628.17
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,808.61,624.22
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,816.98,633.39
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,816.81,636.3
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,806.49,631.49
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,784.75,617.77
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,732.28,580.84
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,680.48,542.77
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,622.15,498.88
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,563.66,453.59
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,485.88,392.34
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,412.57,332.91
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,349.83,279.9
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,290.11,228.51
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,238.1,182.03
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,188.59,136.69
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,130.44,87.62
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,80.15,48.47
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,37.33,20.85
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,16.51,0.69
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,9.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,15.86,5.82
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,31.46,21.17
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,51.28,38.74
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,72.23,57.1
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,96.57,77.99
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,121.77,99.45
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,158.19,130.04
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,197.91,163.21
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,211.5,174.26
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,223.04,183.15
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,215.47,176.01
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,199.62,161.96
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,342.55,279.49
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,481.82,390.06
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,477.89,383.59
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,469.57,374.14
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,423.0,336.13
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,384.56,304.18
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,683.45,542.39
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,958.74,745.2
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,982.59,758.43
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,1003.19,771.06
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,1020.36,781.36
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,1034.05,789.34
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,849.21,654.66
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,628.28,484.56
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,844.47,652.28
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,1021.49,779.13
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,931.66,714.67
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,831.73,639.41
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,781.86,603.24
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,721.75,559.2
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,693.55,539.63
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,663.89,518.67
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,660.93,518.61
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,642.67,507.02
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,636.56,504.58
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,625.46,497.58
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,565.22,450.82
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,506.26,404.34
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,431.03,344.39
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,366.88,292.3
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,310.73,246.0
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,255.41,199.78
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,204.09,156.22
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,157.25,116.31
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,110.9,77.89
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,71.13,46.68
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,37.15,22.59
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,16.96,2.1
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,9.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,20.12,9.34
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,35.83,24.09
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,57.94,42.78
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,82.55,63.53
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,109.1,85.97
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,137.83,110.22
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,138.46,111.36
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,132.1,105.99
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,121.02,96.46
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,109.57,86.61
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,118.22,93.31
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,126.91,99.95
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,201.41,160.48
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,288.17,229.12
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,188.99,149.46
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,87.1,66.38
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,95.74,73.44
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,104.42,80.38
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,106.76,82.0
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,109.1,83.63
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,164.5,128.24
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,220.88,172.86
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,170.34,132.55
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,120.25,92.34
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,154.15,119.76
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,188.3,147.04
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,212.19,165.67
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,236.12,184.22
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,360.05,281.19
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,473.93,367.51
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,497.85,386.13
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,533.13,413.39
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,289.04,227.68
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,47.89,33.75
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,104.14,80.0
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,161.49,126.5
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,453.39,365.72
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,678.2,537.19
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,419.77,336.07
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,176.53,139.46
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,344.62,277.67
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,448.25,355.53
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,385.37,301.14
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,324.22,247.58
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,258.95,191.01
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,198.81,138.32
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,137.42,87.03
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,85.0,47.24
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,37.45,19.14
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.14,3.56
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,21.11,11.22
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,54.89,29.93
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,102.51,62.25
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,161.9,110.46
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,221.58,163.9
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,287.95,224.22
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,352.2,282.4
