Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,420.76,342.7
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,484.77,397.93
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,550.25,452.47
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,612.14,502.54
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,674.03,551.03
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,730.85,594.03
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,781.62,629.91
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,829.04,661.35
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,873.79,690.2
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,915.63,715.43
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,954.63,737.85
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,985.3,753.75
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,1012.3,766.55
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,1035.88,780.81
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,1055.77,792.63
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,1068.41,798.25
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1077.11,801.43
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1080.85,803.0
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1080.62,802.17
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,1071.44,794.21
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1058.44,784.03
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,1002.14,745.83
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,941.98,704.74
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,889.75,668.45
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,835.67,630.5
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,789.3,598.58
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,742.13,565.7
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,690.66,529.21
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,639.74,492.69
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,645.25,500.11
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,642.6,500.25
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,579.68,453.7
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,518.36,407.63
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,413.15,326.83
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,322.73,256.24
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,275.96,218.43
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,232.56,182.52
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,188.06,145.59
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,146.01,110.12
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,104.6,75.98
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,68.62,47.37
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,38.46,24.9
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,18.56,5.41
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,11.82,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,22.31,12.72
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,55.84,31.39
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,102.1,63.08
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,159.68,109.8
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,218.19,161.85
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,283.31,220.46
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,346.08,276.51
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,412.45,333.93
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,475.67,387.65
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,540.0,440.45
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,600.49,488.5
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,660.95,534.98
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,716.38,576.06
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,770.66,614.22
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,819.97,647.08
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,860.5,673.18
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,901.86,700.88
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,940.5,726.43
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,972.93,746.17
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,1002.08,763.57
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,1025.37,776.46
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,1045.01,786.91
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,1058.43,793.77
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,1067.99,798.21
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,1071.13,799.54
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,1070.35,798.47
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,1064.61,794.87
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,1054.93,788.84
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,1037.97,778.15
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,1017.3,765.13
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,991.04,747.03
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,961.31,726.7
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,925.7,703.72
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,887.15,678.63
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,842.75,649.27
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,801.44,621.81
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,749.1,586.92
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,695.34,548.75
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,636.71,504.79
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,577.64,459.2
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,514.52,409.35
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,452.43,358.67
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,385.95,302.41
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,322.69,247.34
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,257.26,190.66
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,197.29,138.24
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,136.43,87.61
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,84.95,48.71
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,38.68,21.09
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.8,6.49
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,10.46,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,24.89,15.29
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,54.82,33.53
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,96.15,63.7
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,145.53,104.63
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,194.96,147.8
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,255.28,201.44
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,332.73,268.21
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,422.82,344.75
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,486.79,399.74
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,551.69,453.8
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,612.61,503.02
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,673.38,550.68
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,729.84,593.25
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,785.1,632.63
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,828.5,662.0
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,874.55,693.08
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,875.89,690.97
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,853.63,670.71
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,940.44,732.42
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,1013.49,780.68
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,1036.48,794.6
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1055.76,806.37
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1068.27,812.43
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1076.85,815.96
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,1030.25,783.41
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,955.27,728.34
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,937.83,714.8
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,917.79,699.08
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,985.71,750.24
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,1022.51,774.45
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,995.15,754.45
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,964.39,732.8
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,894.43,685.45
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,823.27,636.26
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,739.52,575.39
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,657.41,514.66
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,643.8,507.67
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,626.66,496.86
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,587.56,467.57
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,542.53,432.79
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,471.23,376.26
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,405.06,322.56
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,345.12,272.12
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,287.33,222.75
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,230.52,173.94
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,177.43,127.83
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,124.7,84.02
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,79.43,49.22
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,39.26,23.43
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.58,7.75
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.46,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,26.16,16.67
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,62.91,35.13
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,112.41,68.9
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,173.16,118.47
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,234.17,173.1
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,301.4,233.91
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,350.01,279.46
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,396.04,321.2
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,448.64,366.53
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,498.66,407.7
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,559.39,455.99
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,621.23,503.55
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,708.26,569.13
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,797.05,632.07
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,845.62,663.27
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,891.79,692.52
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,932.66,717.57
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,970.49,740.2
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,1002.77,759.31
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,1031.52,775.97
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,1054.15,790.0
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1072.9,801.58
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1085.68,807.85
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1094.42,811.64
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,1097.58,813.49
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1096.63,812.86
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,1089.08,806.61
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1077.47,797.94
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,1060.41,786.8
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,1039.47,773.27
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,1011.46,755.74
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,979.95,735.93
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,942.85,711.8
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,902.75,685.56
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,857.33,655.95
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,809.55,624.38
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,756.63,588.39
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,702.2,549.49
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,645.81,507.28
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,585.46,461.02
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,521.21,410.77
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,457.89,359.55
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,391.31,303.6
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,326.51,247.67
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,259.83,190.36
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,198.47,137.07
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,137.57,86.7
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,85.77,48.04
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,38.56,20.8
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.57,8.33
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.55,16.37
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,61.82,35.32
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,109.46,67.88
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,168.23,115.19
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,226.95,166.92
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,291.93,224.62
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,355.66,280.39
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,423.79,337.9
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,487.07,390.28
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,551.71,441.75
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,611.85,487.32
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,671.82,531.05
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,727.65,571.26
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,782.23,608.36
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,823.86,635.0
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,867.7,662.96
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,908.2,688.26
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,945.88,711.44
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,977.29,730.26
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,1005.34,746.85
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,1027.96,760.71
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,1046.92,772.29
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,1059.64,778.46
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1068.5,782.29
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,1071.46,783.99
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,1070.49,783.37
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,1063.11,778.8
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,1051.84,771.93
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,1035.29,761.79
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1015.04,749.36
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,987.84,731.08
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,957.29,710.68
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,921.77,687.82
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,883.36,662.96
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,838.83,634.26
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,797.53,607.51
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,744.99,573.2
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,691.06,535.42
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,633.03,492.57
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,574.61,448.23
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,511.26,399.19
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,448.59,349.08
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,383.56,295.04
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,321.25,241.8
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,256.1,186.63
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,196.37,135.53
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,136.63,86.57
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,85.88,48.97
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,40.12,22.5
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.31,9.95
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,7.73,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.7,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,24.95,15.7
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,62.09,34.23
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,109.45,66.08
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,166.85,111.54
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,225.2,161.94
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,289.61,217.92
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,352.19,272.06
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,417.8,326.91
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,480.31,376.54
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,543.53,424.39
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,602.6,466.88
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,661.35,507.06
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,716.18,544.17
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,769.82,578.23
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,814.43,604.02
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,862.28,631.42
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,902.34,654.07
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,939.57,674.48
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,971.02,689.5
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,999.1,702.13
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,1021.74,713.7
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,1040.7,723.09
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,1053.41,727.4
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1062.25,729.54
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1065.16,731.01
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1064.13,730.39
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1057.66,726.57
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1047.27,720.62
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1030.13,711.02
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1009.28,699.37
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,982.0,685.02
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,951.37,668.56
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,915.31,647.61
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,876.37,624.75
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,831.86,598.95
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,785.16,571.27
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,738.24,541.53
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,684.82,505.26
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,626.48,465.16
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,567.82,423.5
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,505.56,377.4
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,444.31,330.48
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,378.96,279.1
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,316.98,228.74
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,252.57,176.77
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,193.26,128.07
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,134.4,81.56
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,84.29,45.77
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,38.62,20.51
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,20.3,9.24
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.33,1.77
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,29.43,19.55
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,62.21,36.76
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,106.96,68.01
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,160.67,110.86
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,211.79,154.83
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,266.41,202.42
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,294.06,230.75
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,303.45,241.36
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,382.47,303.75
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,473.6,373.86
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,510.58,400.15
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,546.96,424.81
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,595.43,458.55
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,643.58,491.01
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,668.91,505.88
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,689.61,517.25
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,758.3,565.27
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,829.12,613.4
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,906.07,664.99
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,974.7,706.78
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,996.19,718.65
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,1014.25,728.81
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,941.75,679.36
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,851.96,614.58
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,868.68,626.62
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,883.0,636.12
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,889.89,640.29
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,893.97,642.77
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,896.35,645.63
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,895.0,646.15
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,872.51,632.37
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,847.16,616.84
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,746.15,548.06
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,641.63,475.68
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,617.55,460.56
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,591.09,442.93
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,561.39,423.41
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,528.94,401.43
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,509.65,388.07
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,476.38,363.8
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,446.21,340.64
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,413.86,314.42
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,348.04,262.58
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,290.53,216.23
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,232.54,169.25
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,180.27,126.66
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,128.36,85.75
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,84.23,53.35
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,44.83,28.16
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.16,12.56
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,13.64,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.86,2.1
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,34.14,23.57
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,62.38,43.18
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,99.25,71.05
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,143.6,106.65
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,184.91,140.12
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,239.38,185.94
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,290.26,230.15
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,342.77,274.69
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,392.48,316.25
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,442.2,356.67
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,526.8,423.66
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,625.84,499.94
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,678.68,539.47
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,731.05,577.93
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,783.71,615.44
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,832.73,648.19
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,872.79,673.42
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,910.45,696.62
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,942.58,715.67
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,971.81,732.54
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,994.17,746.03
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,1013.13,757.25
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,1025.09,762.81
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,1033.42,766.09
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,1036.06,766.76
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1034.99,765.15
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,1028.19,758.94
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,1017.71,750.51
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,1000.24,738.63
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,979.34,724.63
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,951.48,706.59
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,920.67,686.65
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,849.6,639.13
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,772.12,583.84
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,771.89,586.61
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,757.89,578.91
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,707.02,542.66
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,655.21,505.26
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,598.4,463.3
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,541.94,420.55
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,481.19,374.0
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,422.06,327.26
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,360.16,276.53
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,301.69,227.44
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,238.46,174.92
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,183.95,129.26
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,129.76,85.89
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,84.24,52.46
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,42.96,26.73
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.4,12.67
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,13.64,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,8.64,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,16.73,4.11
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,35.72,25.2
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,60.96,43.5
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,93.54,69.1
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,131.22,99.78
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,170.36,131.36
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,215.51,168.68
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,271.45,214.56
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,340.35,270.28
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,359.22,286.4
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,374.19,297.98
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,468.11,371.87
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,569.68,449.97
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,565.35,443.1
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,538.77,419.55
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,580.52,449.59
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,622.53,478.95
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,575.54,441.04
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,532.47,405.93
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,541.07,410.98
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,548.61,414.99
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,619.69,467.48
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,705.67,528.97
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,752.0,562.45
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,797.69,595.47
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,813.64,607.25
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,839.38,625.72
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,830.54,618.6
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,819.55,610.33
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,776.77,580.37
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,744.7,557.61
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,665.52,500.76
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,576.82,436.38
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,570.62,433.45
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,562.31,428.53
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,516.4,395.13
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,471.72,362.44
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,432.76,334.44
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,394.52,306.54
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,404.83,316.14
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,412.74,322.8
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,403.47,315.69
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,377.54,294.32
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,322.71,249.19
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,272.09,207.01
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,219.5,163.12
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,170.5,122.01
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,122.07,83.11
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,80.16,51.68
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,44.22,28.35
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,24.96,13.97
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,14.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.36,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.63,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.58,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,10.53,3.26
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,15.38,7.48
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,20.23,11.66
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,25.53,16.19
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,30.85,20.66
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,60.56,45.6
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,90.4,70.18
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,123.53,97.22
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,157.29,124.41
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,170.0,134.04
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,182.9,143.78
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,165.73,129.61
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,148.29,115.29
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,282.95,222.82
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,418.88,327.54
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,405.83,316.12
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,391.22,304.07
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,362.28,280.91
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,320.21,247.79
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,291.85,225.85
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,263.36,203.7
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,346.63,267.75
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,420.16,322.96
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,276.36,213.41
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,130.43,99.2
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,441.85,344.98
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,750.95,569.32
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,575.97,440.3
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,404.74,311.57
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,309.95,240.33
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,209.66,162.68
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,296.13,231.01
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,373.99,290.93
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,333.03,259.53
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,293.09,229.08
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,245.49,192.77
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,207.58,163.52
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,181.92,143.45
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,156.87,123.65
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,163.08,129.15
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,168.2,133.61
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,147.9,117.33
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,128.14,101.39
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,107.09,84.44
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,86.92,68.02
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,68.09,52.11
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,49.6,36.25
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,33.59,22.34
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,17.62,8.56
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.1,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.37,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.64,8.13
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,31.02,21.35
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,69.76,40.15
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,116.55,72.43
