Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,172.5,117.62
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,229.42,167.36
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,291.83,222.39
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,352.06,274.97
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,415.71,328.97
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,476.82,379.9
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,538.28,429.47
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,595.87,474.58
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,653.43,518.29
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,705.76,556.53
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,756.77,591.89
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,798.48,619.19
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,842.92,648.1
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,794.04,609.46
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,700.83,535.63
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,714.37,543.55
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,725.63,549.13
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,621.3,471.34
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,510.76,387.78
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,634.23,480.68
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,758.52,570.33
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,538.06,409.68
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,304.5,232.64
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,570.26,435.92
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,792.79,594.98
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,525.94,401.2
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,232.69,177.46
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,525.25,405.87
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,785.01,594.61
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,828.5,629.36
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,850.12,647.49
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,805.94,617.52
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,759.88,586.4
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,709.8,550.57
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,658.56,512.83
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,477.9,374.54
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,316.64,247.92
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,195.3,153.34
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,86.84,66.17
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,220.83,172.22
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,307.17,231.68
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,245.8,179.19
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,189.62,131.37
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,134.44,86.33
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,87.0,51.48
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,42.03,25.31
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,25.0,14.62
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,11.37,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,20.35,9.56
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,30.87,21.55
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,70.74,40.82
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,118.43,73.98
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,175.32,120.2
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,233.21,170.94
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,296.61,226.86
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,357.64,280.04
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,421.62,334.01
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,483.57,384.49
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,545.96,433.06
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,604.27,476.52
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,662.34,517.76
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,716.42,554.68
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,769.3,588.17
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,816.65,614.67
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,855.38,634.16
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,894.81,654.14
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,931.46,671.57
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,961.92,685.75
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,989.09,697.86
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,1010.91,710.06
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,1029.13,720.22
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,1041.23,726.54
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,1049.54,730.86
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,1051.59,733.05
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,1049.81,733.22
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,1046.68,732.61
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,1039.49,729.66
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,1021.69,720.56
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1000.2,709.35
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,973.85,695.11
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,944.17,678.71
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,908.04,657.13
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,869.03,633.59
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,824.86,606.46
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,778.63,577.64
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,731.88,548.85
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,678.83,513.36
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,621.32,473.08
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,563.63,431.18
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,501.84,384.35
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,440.97,336.53
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,376.13,284.15
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,314.91,233.0
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,251.81,180.26
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,193.65,131.2
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,135.99,84.81
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,86.83,49.48
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,41.69,24.7
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,25.25,15.04
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,12.73,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.91,11.18
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,32.44,22.71
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,71.95,42.7
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,117.53,74.06
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,172.48,117.79
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,227.99,165.67
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,289.12,218.86
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,348.53,270.02
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,411.44,322.71
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,471.36,371.96
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,532.83,420.78
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,590.05,465.0
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,647.34,507.92
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,700.2,545.99
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,751.92,581.7
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,800.05,613.14
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,840.19,638.53
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,878.55,663.4
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,914.19,686.2
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,944.68,704.34
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,971.94,720.23
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,949.49,704.45
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,897.29,663.59
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,975.39,720.53
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,1029.38,754.15
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,965.45,711.1
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,874.23,643.9
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,855.76,632.32
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,835.16,618.73
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,791.08,588.27
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,757.56,564.76
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,853.65,638.6
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,917.73,685.04
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,882.1,661.23
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,843.89,636.24
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,744.27,565.93
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,645.43,492.86
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,655.88,504.26
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,649.16,501.9
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,566.34,439.13
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,486.74,378.17
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,436.4,339.28
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,385.88,298.92
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,329.54,253.2
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,277.81,210.49
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,223.89,165.46
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,173.92,123.6
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,128.98,85.42
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,84.77,50.89
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,43.48,26.97
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,26.45,15.93
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,13.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,13.64,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,23.4,12.68
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,36.54,26.11
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,73.89,46.05
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,117.23,76.52
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,168.9,117.74
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,221.3,162.38
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,282.26,214.66
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,339.52,263.35
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,400.47,313.85
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,458.39,361.07
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,518.01,408.15
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,574.86,451.74
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,632.45,494.55
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,684.32,531.86
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,733.17,566.04
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,783.44,600.04
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,833.16,632.23
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,872.05,657.47
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,900.09,675.17
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,932.26,694.61
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,961.61,711.97
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,982.75,725.55
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1000.44,736.98
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1014.09,744.41
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1024.15,749.59
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1027.05,751.32
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1026.21,750.79
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,1016.69,745.07
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,1003.58,737.14
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,986.47,726.35
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,965.9,713.34
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,867.19,646.95
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,753.72,563.91
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,810.81,610.13
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,843.85,635.16
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,799.3,605.11
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,752.97,574.02
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,702.78,539.44
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,651.45,502.69
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,595.46,460.72
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,539.65,417.84
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,479.45,371.0
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,420.55,323.78
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,359.24,273.0
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,300.94,223.56
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,240.99,172.93
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,186.14,126.64
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,131.97,83.47
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,84.25,49.24
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,42.52,25.9
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,26.46,16.0
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,13.19,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,24.81,14.01
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,41.2,29.92
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,68.23,47.78
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,99.05,70.19
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,137.32,100.0
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,194.72,143.05
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,272.28,204.31
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,331.25,253.81
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,393.48,304.7
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,449.95,350.28
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,508.12,395.8
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,513.19,398.26
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,497.35,384.02
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,575.52,441.68
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,653.34,497.18
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,733.43,554.05
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,812.16,607.09
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,850.5,631.12
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,886.44,653.74
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,918.07,672.08
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,946.93,688.5
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,968.25,701.95
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,986.19,713.37
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,861.8,628.92
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,699.98,512.66
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,770.45,564.57
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,836.8,611.14
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,808.47,591.03
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,789.35,577.61
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,884.31,648.35
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,950.62,694.44
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,925.48,678.41
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,897.12,661.04
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,705.04,527.25
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,508.5,381.52
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,645.93,489.25
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,738.76,560.45
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,536.74,410.19
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,341.17,260.51
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,423.33,326.14
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,476.18,366.17
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,384.18,295.73
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,311.47,239.9
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,268.52,205.81
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,227.09,172.26
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,186.07,139.33
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,147.23,107.82
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,109.35,77.53
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,75.18,51.31
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,46.96,31.82
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,28.97,18.2
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,14.95,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,11.45,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,22.74,12.71
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,40.15,29.11
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,61.27,44.79
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,86.1,64.3
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,115.55,87.76
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,131.6,102.29
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,145.74,114.71
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,158.56,125.0
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,167.56,131.87
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,245.64,193.39
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,335.05,262.3
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,328.35,255.67
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,308.98,239.35
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,402.22,310.82
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,495.24,380.02
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,567.95,432.12
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,635.73,479.85
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,766.28,575.57
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,890.84,660.29
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,911.83,671.83
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,938.2,687.93
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,959.08,701.25
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,976.63,712.52
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,988.34,719.18
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,996.55,723.7
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,999.26,725.76
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,998.42,725.67
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,915.32,670.78
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,798.59,587.2
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,889.78,656.63
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,951.17,699.52
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,489.91,376.58
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,31.96,19.63
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,312.17,240.29
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,590.44,444.15
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,629.91,474.94
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,666.68,504.16
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,609.67,463.37
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,554.37,423.63
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,432.31,331.96
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,327.47,251.81
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,170.44,131.18
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,20.28,10.98
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,18.06,9.25
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,15.84,7.47
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.19,5.33
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,10.55,3.16
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,60.6,36.98
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,84.07,50.34
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,43.91,27.5
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.92,17.37
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.11,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,24.22,14.25
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,34.19,24.22
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,75.0,42.88
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,122.14,75.37
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,177.5,119.63
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,233.52,167.65
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,294.67,220.32
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,354.49,271.09
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,417.24,322.66
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,477.62,371.44
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,538.13,418.76
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,595.34,462.16
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,652.38,504.13
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,704.59,541.62
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,755.5,576.61
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,794.65,600.97
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,835.93,626.53
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,873.39,648.67
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,908.1,668.65
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,935.9,683.86
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,960.29,696.77
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,980.2,707.47
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,996.66,715.94
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,1006.62,721.02
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,1012.94,723.94
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,1014.68,724.13
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,1012.79,722.21
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,1005.33,715.57
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,994.3,706.9
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,976.86,698.03
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,956.04,686.98
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,928.36,672.03
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,906.46,660.58
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,870.9,638.87
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,832.78,615.33
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,787.99,587.38
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,741.66,557.79
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,692.08,523.06
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,641.42,486.83
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,587.22,447.37
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,532.13,406.18
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,414.24,317.29
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,316.96,243.35
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,308.21,234.26
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,280.5,207.65
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,225.82,162.37
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,176.06,121.33
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,126.51,82.15
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,83.41,51.08
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,44.89,28.71
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,28.64,18.16
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.48,0.22
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.12,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,20.27,11.16
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,36.79,26.51
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,53.54,39.8
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,72.53,55.85
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,92.44,72.39
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,113.73,89.99
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,135.86,108.13
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,89.75,69.83
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,41.5,29.4
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,54.83,40.47
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,68.18,51.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,116.78,91.1
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,166.14,130.5
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,202.12,158.9
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,238.91,187.6
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,211.87,165.8
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,184.48,143.83
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,183.46,142.89
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,182.44,141.92
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,170.42,131.98
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,158.33,122.06
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,250.61,194.43
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,357.46,275.73
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,236.74,182.9
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,130.36,99.4
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,103.96,78.49
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,77.68,57.4
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,111.24,84.28
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,144.94,110.89
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,142.05,108.58
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,139.15,106.35
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,186.99,144.28
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,234.91,181.8
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,194.98,150.65
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,155.6,119.83
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,185.92,144.16
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,216.02,168.08
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,202.81,158.25
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,189.76,148.57
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,166.28,130.18
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,143.34,112.09
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,129.7,101.62
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,116.12,91.07
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,83.18,64.16
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,50.34,36.93
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,42.35,30.39
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,34.37,23.73
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,27.3,17.68
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,20.23,11.56
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,13.62,5.79
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.02,0.29
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.5,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.59
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,7.84
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,22.0,13.18
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,28.18,18.46
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,46.78,34.24
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,65.45,49.87
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,45.92,33.18
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,26.46,16.66
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,69.49,52.5
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,112.79,87.88
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,110.64,85.62
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,108.47,83.45
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,187.92,146.96
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,269.64,210.38
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,317.62,246.52
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,359.29,277.43
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,446.67,343.06
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,548.57,417.09
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,458.78,348.66
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,376.59,285.67
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,294.86,224.06
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,205.74,155.86
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,370.84,280.9
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,531.64,396.12
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,471.26,351.44
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,410.63,307.2
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,345.56,259.79
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,270.98,204.44
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,490.09,370.05
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,694.06,515.07
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,694.03,515.66
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,691.3,515.83
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,509.27,384.66
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,336.93,255.5
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,566.59,435.53
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,737.6,563.04
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,665.1,508.74
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,595.66,457.53
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,524.78,404.53
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,462.69,357.16
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,420.89,325.29
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,376.13,289.8
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,316.64,241.76
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,261.74,196.86
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,212.66,156.45
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,167.56,119.31
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,122.38,83.31
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,83.63,54.68
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,49.12,33.16
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,31.91,21.16
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,16.41,3.28
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.34,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.44,16.36
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,35.68,25.3
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,76.7,44.77
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,121.94,76.02
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,174.71,117.92
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,227.91,162.98
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,286.04,212.47
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,277.24,213.6
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,227.66,177.88
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,281.54,220.14
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,336.09,262.09
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,418.13,324.35
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,503.97,388.04
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,611.75,469.23
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,721.53,550.03
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,767.09,579.02
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,811.2,606.56
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,848.97,630.3
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,884.2,652.21
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,912.38,669.35
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,937.32,684.38
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,958.24,697.7
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,975.84,708.96
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,894.85,654.22
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,788.19,576.9
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,790.77,581.25
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,802.73,590.94
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,896.62,660.01
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,974.41,712.25
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,869.33,639.9
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,749.49,552.91
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,826.67,613.47
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,878.38,652.34
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,843.57,629.31
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,806.42,605.16
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,641.49,485.77
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,478.42,363.31
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,269.38,207.78
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,64.7,46.61
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,220.42,171.97
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,358.99,278.35
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,377.21,292.46
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,378.01,291.64
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,208.88,160.46
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,69.88,52.09
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,59.66,44.06
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,49.45,35.75
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,39.25,27.24
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,18.62
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,11.46
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.68
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,12.77,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,25.43,15.7
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,42.37,31.23
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,60.42,45.1
