Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,81.16,62.1
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,103.81,80.48
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,106.59,83.35
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,107.42,84.27
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,111.32,87.19
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,115.13,89.99
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,166.63,131.57
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,224.49,177.56
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,329.2,260.2
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,438.95,344.63
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,410.59,320.15
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,366.45,283.88
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,381.18,293.89
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,395.42,303.18
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,340.09,260.2
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,274.2,209.21
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,414.64,315.07
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,561.95,420.42
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,602.07,447.98
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,642.31,475.99
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,840.92,621.66
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,1002.6,729.43
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,1005.19,729.3
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,1004.19,728.68
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,996.65,724.56
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,985.58,718.31
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,969.61,708.97
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,950.22,697.47
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,822.28,610.95
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,676.13,504.53
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,514.37,388.57
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,361.07,274.09
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,525.87,402.74
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,661.02,503.25
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,664.1,506.89
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,647.7,496.85
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,394.85,307.2
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,163.97,125.74
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,321.44,251.16
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,422.89,324.37
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,362.4,273.41
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,304.47,224.26
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,244.75,173.75
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,189.53,127.11
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,134.61,83.84
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,88.38,51.73
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,44.85,28.36
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,31.01,20.57
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.63,4.32
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,15.84,2.42
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,30.57,20.62
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,47.12,36.17
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,72.53,53.39
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,100.55,75.51
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,131.7,100.99
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,111.44,86.98
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,78.62,61.31
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,123.84,98.61
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,170.71,136.43
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,208.37,166.43
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,245.33,195.51
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,438.97,349.94
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,654.93,512.61
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,707.23,548.03
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,758.32,582.88
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,804.61,612.15
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,842.86,635.49
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,881.22,661.64
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,916.86,685.88
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,743.74,562.59
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,505.21,382.58
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,664.79,503.4
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,814.98,611.17
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,645.03,487.82
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,454.93,346.08
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,663.63,504.45
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,855.57,641.61
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,948.92,711.57
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,1014.03,756.23
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,797.84,604.79
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,553.56,420.67
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,764.89,585.83
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,923.32,699.78
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,804.88,615.12
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,671.23,515.12
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,737.78,569.53
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,763.99,592.11
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,636.54,495.66
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,509.23,397.59
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,546.81,429.05
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,555.47,435.78
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,441.81,346.71
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,341.5,268.16
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,339.9,263.09
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,314.52,235.25
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,252.64,181.46
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,195.0,131.55
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,138.29,85.38
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,88.8,50.08
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,43.19,26.93
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,29.8,20.07
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.66,7.13
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.63,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.26,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.78,2.22
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.3,5.05
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,16.26,8.54
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,20.24,11.98
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,13.63,6.21
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.04,0.45
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.36,1.56
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,2.67
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,57.5,43.37
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,105.6,83.6
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,59.33,44.47
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.26,5.54
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,19.02,10.38
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,24.79,15.19
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,34.13,22.96
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,43.48,30.7
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,114.45,89.36
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,186.78,147.97
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,154.79,121.51
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,122.68,95.11
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,174.9,137.38
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,227.77,179.5
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,194.68,152.96
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,161.64,126.48
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,313.7,247.43
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,462.46,361.13
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,390.46,305.58
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,308.07,241.97
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,277.69,218.6
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,247.48,195.03
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,291.43,230.11
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,345.65,272.72
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,305.83,241.78
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,276.91,219.39
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,324.18,257.68
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,361.33,287.56
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,362.76,290.08
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,361.91,290.78
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,354.79,286.35
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,338.67,274.47
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,263.38,214.07
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,199.67,162.51
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,115.43,92.68
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,33.51,23.33
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,28.64,19.26
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,23.77,15.12
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,19.35,11.29
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,14.94,7.4
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,10.53,3.47
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.14,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.5,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.99,1.39
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,22.03,13.63
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,36.4,27.04
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,50.6,38.24
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,67.09,52.58
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,83.82,66.85
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,159.99,123.34
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,265.9,207.12
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,309.17,245.84
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,348.09,279.58
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,355.14,286.34
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,349.56,281.39
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,416.15,333.98
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,483.04,385.84
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,560.49,446.29
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,639.2,506.76
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,651.1,512.19
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,648.58,507.08
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,646.27,503.28
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,639.46,496.03
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,367.18,289.42
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,89.24,66.88
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,202.02,157.44
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,317.28,247.05
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,620.23,481.62
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,901.76,684.5
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,631.17,486.14
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,332.97,257.62
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,582.17,451.79
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,790.84,605.07
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,819.06,624.71
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,834.58,636.76
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,476.26,374.0
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,121.58,92.86
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,397.36,315.22
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,642.39,500.02
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,531.85,415.12
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,437.76,342.73
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,470.86,370.76
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,500.96,394.98
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,337.83,267.96
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,188.85,149.0
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,334.35,267.11
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,426.46,335.18
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,326.62,254.47
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,246.97,191.4
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,203.57,155.13
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,163.71,121.86
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,123.16,88.66
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,86.29,60.23
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,53.48,38.29
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,35.65,25.34
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,22.54,11.02
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,15.25,4.78
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.64,22.1
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,40.39,30.64
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,83.57,49.38
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,131.76,83.43
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,187.53,129.21
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,244.11,178.74
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,305.17,232.34
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,364.28,283.9
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,425.71,335.87
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,486.1,386.03
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,546.15,434.37
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,601.87,477.04
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,656.89,517.73
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,708.62,556.31
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,759.02,592.86
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,799.32,618.86
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,842.25,646.37
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,879.24,670.86
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,913.41,693.29
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,938.6,708.47
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,959.94,721.07
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,978.95,733.53
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,994.48,743.74
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,1006.86,750.51
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,1003.66,746.99
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,1003.22,746.65
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,999.29,744.08
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,916.34,686.28
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,824.0,618.02
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,808.44,609.18
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,790.85,598.36
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,488.6,378.09
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,183.13,140.46
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,510.44,400.62
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,785.68,602.51
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,747.34,572.92
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,706.74,543.65
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,587.45,453.99
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,478.57,370.89
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,462.4,359.19
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,440.1,341.65
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,431.4,334.02
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,408.25,313.6
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,351.51,266.94
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,293.87,218.78
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,237.44,171.79
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,185.9,129.01
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,135.12,89.07
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,91.73,58.31
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,52.42,35.76
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,37.99,26.82
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,23.75,12.05
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,21.47,9.32
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,33.98,23.47
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,44.92,33.71
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,83.93,52.02
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,124.62,81.28
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,169.15,117.62
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,217.61,159.54
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,267.56,202.7
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,333.5,256.54
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,407.16,316.32
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,313.3,246.48
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,167.76,130.19
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,387.93,306.43
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,629.66,490.04
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,679.43,525.95
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,726.24,560.09
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,669.75,512.99
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,574.68,437.26
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,727.99,554.28
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,875.07,660.34
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,898.59,674.96
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,925.08,692.5
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,643.29,489.81
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,305.76,231.61
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,608.37,461.49
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,890.38,658.83
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,900.72,663.84
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,908.53,669.13
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,632.66,474.6
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,334.93,252.4
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,669.32,509.17
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,940.23,698.84
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,915.28,679.92
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,887.31,661.35
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,756.08,568.0
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,625.59,471.03
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,604.94,457.96
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,581.73,442.2
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,502.67,383.59
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,423.37,324.31
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,489.69,377.08
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,521.45,401.04
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,464.28,356.29
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,408.59,312.0
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,324.04,245.42
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,254.29,190.8
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,224.46,163.57
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,185.91,128.38
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,135.91,89.02
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,92.17,57.9
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,52.48,35.45
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,36.92,25.74
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,23.79,12.34
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,21.83,10.33
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,36.43,25.9
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,50.97,39.46
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,86.44,58.35
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,122.49,82.89
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,168.09,118.2
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,216.23,159.58
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,266.08,202.03
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,289.51,224.14
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,302.83,235.81
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,354.98,275.9
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,411.48,318.08
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,445.06,341.29
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,476.29,362.18
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,496.95,375.85
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,506.66,381.73
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,494.38,371.51
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,477.34,357.84
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,491.16,367.91
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,493.91,369.89
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,513.09,383.07
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,531.99,395.81
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,568.68,422.19
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,593.85,440.43
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,589.38,436.84
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,583.94,432.79
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,533.64,396.76
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,495.17,368.86
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,513.96,382.62
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,532.01,395.43
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,568.54,422.01
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,591.29,438.78
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,535.26,398.78
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,470.03,352.22
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,557.95,418.93
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,636.23,476.08
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,564.89,423.37
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,489.87,368.64
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,527.62,399.9
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,551.86,419.73
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,427.08,326.58
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,320.3,245.81
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,261.87,201.84
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,212.25,163.87
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,193.04,149.09
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,173.11,133.25
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,146.51,112.33
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,121.07,92.15
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,96.12,72.37
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,72.87,53.91
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,53.46,38.52
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,36.03,25.04
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,21.43,10.82
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.46,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,20.54,9.68
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,35.13,24.55
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,51.31,39.32
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,72.03,53.93
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,95.56,72.56
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,121.35,93.09
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,168.13,128.42
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,226.73,173.92
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,275.7,212.46
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,329.68,254.49
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,377.81,291.87
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,427.79,329.88
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,521.6,401.25
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,628.71,480.91
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,677.79,515.6
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,723.79,547.82
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,766.2,576.64
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,803.48,601.49
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,714.82,534.38
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,591.51,441.65
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,762.21,568.78
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,920.36,678.53
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,879.99,645.9
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,824.52,602.8
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,794.03,580.45
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,770.29,562.15
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,884.07,645.44
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,978.37,710.18
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,976.09,707.56
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,970.06,703.59
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,953.97,694.08
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,934.62,682.57
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,908.88,666.36
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,880.2,648.1
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,846.26,627.64
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,809.93,605.36
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,736.13,553.42
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,661.07,499.14
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,582.9,442.06
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,505.37,384.7
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,508.74,388.71
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,495.97,379.2
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,400.75,306.84
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,320.34,245.58
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,237.88,182.24
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,169.53,130.16
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,191.28,141.77
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,187.15,129.49
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,137.81,90.82
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,94.82,60.4
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,55.25,37.73
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,40.24,28.52
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,25.34,14.07
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,17.18,7.44
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,29.8,19.97
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,46.37,34.92
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,63.55,47.9
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,82.27,63.33
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,101.98,79.3
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,102.62,79.77
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,102.1,79.13
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,141.35,110.42
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,182.51,142.77
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,219.6,171.77
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,256.24,200.15
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,272.14,211.6
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,287.52,222.53
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,443.12,343.65
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,610.11,468.53
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,604.47,461.66
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,599.39,455.73
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,626.87,474.94
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,653.42,493.14
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,687.28,517.14
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,720.83,540.73
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,711.54,532.18
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,688.59,514.56
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,697.31,520.43
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,704.78,525.25
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,725.27,539.28
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,732.85,544.47
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,667.78,497.77
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,613.9,458.67
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,619.73,463.78
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,624.09,467.49
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,554.91,417.3
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,477.39,360.79
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,515.05,390.08
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,539.02,408.66
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,542.95,412.17
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,550.05,417.74
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,529.0,402.96
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,504.63,385.58
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,459.99,352.51
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,415.89,319.41
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,369.73,284.61
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,324.73,249.94
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,283.46,216.97
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,243.55,184.56
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,220.87,162.12
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,186.82,128.83
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,137.3,89.36
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,93.09,57.67
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,53.04,35.76
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,38.4,27.14
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,26.48,15.25
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.91,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,23.0,12.21
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.71,24.25
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,44.87,33.66
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,85.54,51.4
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,132.14,83.66
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,184.06,124.57
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,164.47,121.13
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,110.73,85.91
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,138.2,107.66
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,166.74,129.79
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,162.29,125.58
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,157.03,120.8
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,189.54,145.71
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,222.92,170.79
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,252.34,192.71
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,288.96,219.73
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,303.18,229.3
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,317.36,238.87
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,295.6,222.01
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,281.58,211.06
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,486.75,360.93
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,690.29,496.92
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,736.11,524.29
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,782.1,552.9
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,899.0,630.2
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,986.26,680.35
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,988.24,682.32
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,986.7,683.62
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,975.67,679.29
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,961.33,673.01
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,944.97,665.42
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,935.22,661.84
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,909.91,648.35
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,881.57,632.87
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,847.8,613.62
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,811.5,592.38
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,770.44,567.55
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,727.44,540.35
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,679.83,508.69
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,631.09,475.31
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,577.72,436.97
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,523.94,397.15
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,465.53,353.02
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,408.39,308.41
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,307.23,231.17
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,230.13,173.73
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,189.96,141.68
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,153.61,112.39
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,118.69,84.91
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,86.9,61.01
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,58.31,41.56
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,40.62,28.93
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,25.77,14.87
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.46,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.73,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.46,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,18.95,9.2
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,32.25,22.07
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,49.52,37.65
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,67.81,51.34
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,87.24,67.28
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,108.02,84.14
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,63.35,47.35
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.97,6.99
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,49.92,36.19
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,85.0,64.88
