Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,101.01,77.69
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,117.11,90.47
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,119.91,92.44
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,122.71,94.45
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,164.0,127.3
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,206.05,160.26
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,395.88,308.72
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,592.16,453.88
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,661.31,503.86
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,743.14,562.28
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,794.3,595.93
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,845.14,628.9
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,782.3,580.68
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,723.44,535.53
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,750.8,553.95
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,777.01,570.72
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,795.71,583.94
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,812.47,595.88
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,830.51,606.62
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,837.15,609.93
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,781.38,571.71
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,734.6,539.43
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,837.26,617.15
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,901.06,661.8
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,868.19,640.25
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,832.52,617.65
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,710.08,531.91
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,582.26,438.0
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,631.38,478.33
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,652.21,495.89
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,597.62,455.34
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,542.8,414.02
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,485.14,369.76
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,426.91,323.67
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,367.25,274.7
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,309.96,226.47
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,250.71,176.64
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,195.58,130.38
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,141.11,87.06
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,92.7,53.14
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,49.24,31.78
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.48,24.85
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,24.19,13.96
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,11.03,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,22.22,12.39
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,32.77,23.09
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,41.2,31.05
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,86.0,49.08
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,134.68,82.73
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,189.81,127.03
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,245.81,174.99
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,305.77,226.38
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,366.78,277.48
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,428.05,327.12
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,485.9,375.01
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,544.32,422.02
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,599.97,464.93
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,653.18,504.89
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,702.63,542.11
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,750.49,576.88
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,795.41,607.22
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,838.45,635.98
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,874.74,660.59
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,908.07,683.17
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,936.51,701.33
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,961.59,717.21
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,980.82,730.02
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,996.45,740.52
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,1006.03,747.09
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,1011.86,751.33
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,1013.96,753.07
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,1012.34,752.47
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,1002.22,745.23
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,988.54,735.71
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,971.8,724.89
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,951.6,711.8
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,922.97,692.98
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,891.6,672.29
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,857.96,650.62
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,821.67,626.97
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,650.87,500.52
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,479.55,367.91
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,319.65,247.63
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,172.32,132.55
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,97.19,73.2
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,22.97,13.17
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,210.41,165.6
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,364.12,283.78
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,336.76,258.7
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,303.37,227.43
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,244.95,178.55
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,193.54,135.44
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,143.12,94.09
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,96.54,59.73
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,54.45,37.07
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,39.94,29.05
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.87,16.46
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.37,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.28,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.49,14.87
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,35.46,26.23
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,43.84,34.37
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,89.45,52.99
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,139.07,88.47
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,194.84,135.1
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,251.7,185.87
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,312.45,240.46
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,371.31,293.15
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,432.98,346.67
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,491.16,395.75
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,550.0,443.7
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,605.01,487.1
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,659.12,528.39
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,710.15,567.05
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,759.84,603.73
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,743.14,586.06
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,703.74,551.7
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,813.79,635.31
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,916.84,706.23
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,947.45,724.75
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,974.94,741.68
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,996.37,755.45
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,1014.29,766.94
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,1027.2,774.14
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,1036.44,779.0
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,1039.05,781.02
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,1037.9,780.7
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,1032.04,775.91
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,1022.41,768.74
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,1005.74,758.01
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,985.45,744.95
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,960.25,728.6
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,931.67,709.96
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,897.32,687.28
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,860.07,662.47
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,817.39,633.64
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,772.48,602.96
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,723.59,567.58
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,675.66,531.42
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,618.93,487.97
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,562.08,443.28
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,502.58,395.7
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,443.66,347.1
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,380.12,293.01
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,320.57,241.05
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,259.93,188.1
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,203.23,138.82
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,146.7,92.79
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,97.13,57.49
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,51.8,34.62
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,38.7,28.54
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.75,16.04
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,8.19,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,7.73,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,13.38,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,26.13,16.33
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.51,28.77
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,48.67,38.47
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,90.81,57.01
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,138.74,91.11
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,191.89,134.35
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,245.72,181.29
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,303.79,232.26
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,361.16,281.85
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,421.22,332.31
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,478.31,379.57
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,536.32,425.86
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,559.61,442.66
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,566.73,446.11
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,610.47,476.62
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,652.42,504.33
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,744.4,569.97
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,832.9,627.33
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,869.65,646.66
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,903.61,663.88
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,931.93,676.5
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,956.99,686.68
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,976.79,698.07
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,993.07,707.4
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,1003.37,713.02
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1010.01,716.58
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,1011.59,718.55
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,1009.54,718.48
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,1001.46,714.62
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,989.81,708.61
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,972.77,699.54
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,952.29,688.34
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,926.7,674.75
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,898.02,658.94
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,863.69,638.42
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,826.69,615.89
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,784.46,589.5
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,744.73,564.39
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,696.36,531.14
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,646.69,496.02
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,591.76,455.94
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,537.0,414.69
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,478.69,369.05
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,421.81,323.15
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,361.93,273.97
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,305.37,226.35
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,247.96,177.64
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,194.65,132.57
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,141.98,90.81
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,94.65,57.47
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,52.87,35.59
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,39.14,28.48
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,29.25,18.73
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,18.75,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.63,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,7.46,1.03
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,10.54,3.46
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,13.62,6.13
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,16.71,8.77
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,24.66,15.56
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,32.63,22.29
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,56.58,42.4
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,80.59,62.21
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,86.39,66.77
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,92.21,71.36
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,130.7,102.52
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,169.71,133.52
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,212.8,167.57
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,256.83,201.82
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,278.6,217.86
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,300.59,233.95
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,355.39,275.41
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,403.6,311.06
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,391.88,300.74
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,379.5,290.32
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,429.04,327.05
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,479.1,363.22
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,505.46,381.35
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,531.59,399.3
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,542.61,407.34
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,553.01,415.09
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,470.59,355.63
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,388.69,295.57
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,287.26,220.17
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,198.98,152.76
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,270.78,208.7
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,351.96,270.15
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,384.97,295.14
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,416.28,318.8
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,298.37,230.05
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,180.23,138.9
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,294.51,229.64
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,403.2,311.92
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,398.23,308.28
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,392.55,304.23
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,354.45,274.97
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,316.19,245.13
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,181.65,140.8
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,62.78,46.71
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,54.33,40.09
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,45.9,33.22
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,37.92,26.54
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,29.95,19.78
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,22.44,13.34
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,14.94,7.4
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,9.22,2.07
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.5,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.82,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,8.19,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,14.78,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,26.08,15.99
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,37.67,27.35
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,46.59,35.79
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,88.91,54.35
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,80.77,53.41
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,45.01,32.99
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,68.92,53.26
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,92.53,72.95
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,102.82,81.11
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,113.14,89.2
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,132.83,104.85
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,152.75,120.47
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,197.38,155.79
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,243.37,191.46
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,224.94,176.28
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,205.78,160.72
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,201.07,156.45
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,196.25,152.11
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,181.39,140.2
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,166.41,128.25
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,211.27,162.92
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,256.6,197.09
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,234.06,179.44
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,211.43,161.96
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,202.93,155.09
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,194.35,148.15
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,268.22,204.45
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,342.67,259.46
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,350.54,264.39
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,347.02,261.43
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,395.25,297.25
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,442.67,331.66
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,431.08,323.38
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,419.36,315.43
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,427.41,322.13
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,434.19,327.76
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,372.39,282.73
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,312.72,238.79
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,286.89,220.53
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,261.44,202.1
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,237.77,184.43
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,218.98,170.34
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,169.62,132.15
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,121.96,94.65
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,101.98,78.82
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,82.14,62.83
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,154.21,114.14
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,192.19,132.87
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,139.51,90.6
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,95.72,59.63
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,55.48,37.86
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,41.28,30.24
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.66,18.38
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.36,0.76
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.73,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,13.99,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.19,18.88
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,43.99,33.19
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,55.02,43.62
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,93.59,62.49
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,75.17,51.28
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,30.84,20.97
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,58.77,44.84
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,86.46,68.11
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,85.77,67.11
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,85.0,66.09
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,79.31,61.12
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,73.55,56.13
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,80.71,61.77
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,87.88,67.36
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,80.35,61.0
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,72.81,54.69
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,120.78,93.75
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,169.36,132.58
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,175.95,137.56
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,182.62,142.72
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,188.0,146.87
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,193.38,151.04
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,200.13,156.25
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,206.84,161.44
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,209.34,163.01
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,211.76,164.55
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,263.96,205.18
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,316.39,245.3
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,306.39,237.55
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,296.3,229.99
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,324.62,251.98
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,363.07,281.4
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,325.89,253.21
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,299.29,233.19
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,276.05,215.59
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,253.0,198.01
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,259.91,203.88
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,266.46,209.42
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,198.25,155.77
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,131.61,102.51
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,155.23,122.1
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,178.24,141.0
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,171.44,136.1
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,164.41,131.01
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,122.37,96.89
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,81.27,63.12
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,70.25,54.21
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,59.22,45.11
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,92.23,65.91
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,102.43,69.3
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,64.71,46.96
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,47.59,36.34
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,32.21,21.8
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.38,2.02
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.0,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,24.9,15.41
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,39.49,29.26
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,55.87,44.39
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,74.05,57.68
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,93.99,74.13
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,114.77,91.13
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,127.99,102.28
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,139.76,111.91
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,113.23,89.57
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,85.0,65.81
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,147.5,117.14
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,211.62,168.68
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,233.31,185.2
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,259.86,205.48
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,251.9,198.65
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,247.85,195.0
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,249.5,195.58
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,250.98,196.03
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,239.11,186.45
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,227.05,176.79
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,328.24,255.29
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,425.09,328.06
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,373.21,288.04
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,311.01,240.46
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,296.51,229.46
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,281.87,218.17
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,212.19,164.16
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,143.01,109.76
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,290.67,225.74
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,435.04,334.15
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,400.27,308.02
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,365.68,282.71
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,393.62,304.54
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,420.59,325.24
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,343.16,266.69
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,261.05,203.74
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,230.59,180.48
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,200.54,157.12
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,185.46,145.44
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,170.59,133.85
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,138.27,108.15
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,106.42,82.55
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,97.01,75.14
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,87.65,67.68
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,98.04,76.55
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,108.13,85.17
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,93.47,73.4
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,78.93,61.54
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,65.34,50.17
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,51.89,38.72
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,39.72,28.18
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,27.32,18.36
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,17.16,8.93
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.02,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.64,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.64,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.38,15.77
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,34.89,25.03
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,41.85,31.59
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,84.87,48.45
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,117.85,81.67
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,121.57,94.95
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,118.59,93.17
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,111.47,87.6
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,131.69,103.62
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,152.41,119.79
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,200.22,157.34
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,253.76,198.65
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,257.76,200.75
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,260.61,202.05
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,343.01,264.78
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,436.93,333.86
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,502.42,380.97
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,571.64,429.85
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,629.86,470.57
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,681.72,506.46
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,614.16,456.51
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,549.61,408.54
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,663.82,492.06
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,771.21,567.4
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,893.02,654.57
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,987.53,714.94
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,793.0,582.78
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,548.42,404.5
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,647.93,478.8
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,743.67,546.35
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,764.81,562.04
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,790.58,581.21
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,729.67,539.07
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,678.18,503.29
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,664.04,494.88
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,647.59,484.47
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,630.64,474.53
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,616.21,465.94
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,415.8,318.98
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,225.14,172.75
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,121.49,92.38
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,19.43,10.27
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,88.56,66.69
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,156.49,121.25
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,89.31,67.52
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,22.03,12.64
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,19.37,10.54
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,16.72,8.4
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,13.63,5.82
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,10.54,3.22
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,7.9,0.98
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.07,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.87,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.45,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,6.82,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,13.21,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,28.57,18.51
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,43.39,32.47
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,60.16,47.84
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,83.05,63.06
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,107.85,82.82
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,134.43,104.45
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,170.61,133.7
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,210.91,166.62
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,240.87,191.54
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,270.07,215.24
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,324.07,257.95
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,387.86,307.86
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,447.84,354.36
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,513.28,404.37
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,621.28,489.32
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,733.8,576.19
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,680.82,529.9
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,596.52,460.19
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,744.74,575.94
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,886.24,678.63
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,802.4,612.94
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,682.52,517.72
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,752.8,570.56
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,832.41,627.79
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,798.09,600.32
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,769.01,577.03
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,668.24,503.38
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,565.37,426.98
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,713.35,538.51
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,843.98,633.31
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,544.21,416.56
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,234.43,179.19
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,592.23,461.0
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,887.29,673.17
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,756.51,575.78
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,627.11,477.87
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,518.28,397.66
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,417.46,321.41
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,547.59,425.49
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,632.95,491.67
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,578.96,449.72
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,525.94,408.53
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,261.96,205.92
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,31.79,20.76
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,156.29,121.21
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,256.14,196.12
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,213.93,161.11
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,175.75,130.18
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,136.3,98.46
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,99.83,70.76
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,66.64,48.92
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,48.18,36.65
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,34.27,23.67
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,18.59,5.78
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,9.55,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.5,1.2
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,28.37,18.66
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.89,29.81
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,48.58,38.01
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,91.73,57.12
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,132.43,89.59
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,168.35,122.61
