Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,215.82,161.9
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,269.83,207.33
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,321.86,251.55
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,378.1,298.6
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,376.37,299.95
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,353.56,282.05
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,292.57,233.06
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,213.05,168.18
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,226.41,178.61
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,239.85,188.86
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,304.25,238.81
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,365.19,284.94
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,449.71,349.65
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,546.38,421.73
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,611.49,469.23
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,687.96,523.94
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,556.47,425.75
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,418.68,320.99
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,569.48,435.06
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,720.58,543.4
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,785.84,590.54
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,857.24,641.44
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,519.4,399.38
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,171.08,130.71
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,585.45,459.35
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,939.26,706.35
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,912.96,685.46
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,883.85,666.23
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,851.21,644.58
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,815.92,621.03
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,779.95,596.89
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,736.5,566.87
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,620.91,480.36
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,510.41,396.42
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,534.3,416.92
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,533.79,416.43
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,426.91,332.81
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,339.91,264.97
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,283.83,220.6
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,232.44,179.72
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,196.14,150.04
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,161.44,121.53
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,138.75,95.39
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,97.3,57.15
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,53.48,34.84
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,39.6,29.09
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,28.32,18.58
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,18.05,6.03
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,9.1,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.26,1.85
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,26.16,16.72
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,35.64,25.85
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,42.11,31.98
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,86.08,49.22
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,134.14,82.04
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,188.31,125.62
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,243.43,173.02
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,302.17,223.8
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,361.6,274.58
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,420.83,323.85
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,477.68,370.02
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,535.05,414.93
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,589.26,455.9
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,642.88,495.0
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,689.63,528.98
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,736.88,562.32
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,780.5,589.65
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,821.94,614.99
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,858.45,637.81
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,892.19,658.57
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,920.73,674.42
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,946.1,688.07
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,966.34,699.68
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,983.1,709.1
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,994.42,714.42
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1002.14,717.59
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,1004.34,718.82
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,1002.92,717.94
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,996.92,712.94
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,987.25,705.8
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,971.63,696.41
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,952.48,684.91
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,848.93,618.31
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,734.68,537.63
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,797.67,587.33
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,830.93,611.7
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,790.12,585.06
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,747.04,557.32
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,700.19,526.48
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,651.74,492.97
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,598.93,454.36
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,546.0,414.49
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,489.43,370.32
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,433.14,325.09
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,374.03,276.67
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,316.53,228.3
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,257.68,178.73
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,199.5,129.9
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,144.79,86.39
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,95.6,52.2
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,49.61,30.13
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,36.13,25.59
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,27.59,17.69
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.7,6.83
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,9.55,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.53,2.5
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.56,16.81
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,35.58,25.39
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,42.26,31.6
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,86.59,48.9
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,134.52,81.06
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,188.07,123.27
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,242.67,169.19
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,300.89,218.33
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,360.06,267.76
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,418.78,315.49
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,474.94,360.14
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,531.66,403.77
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,585.33,443.36
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,638.54,481.33
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,685.66,515.19
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,733.4,548.68
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,776.03,575.6
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,816.37,600.49
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,852.4,623.48
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,885.71,644.63
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,914.36,661.42
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,939.88,676.16
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,959.36,688.39
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,975.42,698.57
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,986.11,704.68
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,993.25,708.65
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,995.41,709.88
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,994.03,709.03
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,985.26,704.2
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,973.07,697.34
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,956.16,686.52
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,935.93,673.68
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,910.28,657.92
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,881.68,640.25
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,848.9,619.34
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,813.51,596.64
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,777.43,573.38
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,733.71,544.22
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,665.98,496.75
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,601.78,451.02
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,551.13,414.83
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,499.71,376.93
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,463.29,348.7
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,420.0,313.7
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,361.99,266.81
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,306.34,220.81
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,249.86,174.13
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,197.16,130.64
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,145.43,90.3
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,99.94,58.94
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,56.05,36.08
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,41.21,29.72
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.55,19.99
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.56,7.72
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,9.55,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,17.75,3.61
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,33.09,22.18
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,46.73,34.89
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,61.25,48.07
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,93.76,65.9
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,126.73,88.85
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,165.37,118.56
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,199.42,149.25
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,226.86,173.79
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,237.02,183.46
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,236.9,183.7
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,317.15,245.22
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,411.2,316.35
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,501.75,384.89
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,606.81,463.03
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,654.25,496.13
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,700.83,528.08
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,744.03,557.31
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,783.02,583.16
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,731.56,541.8
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,654.28,482.35
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,781.32,575.37
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,904.87,658.93
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,924.15,669.91
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,940.31,679.83
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,951.82,686.85
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,960.07,691.88
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,962.15,693.07
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,960.89,692.28
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,951.58,686.89
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,939.08,679.57
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,922.95,669.54
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,903.75,657.59
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,878.17,641.49
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,850.05,623.7
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,817.51,602.57
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,786.06,581.87
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,746.59,555.21
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,705.4,526.95
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,659.52,494.58
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,612.73,460.95
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,398.94,303.26
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,204.47,154.51
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,324.14,247.49
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,407.48,306.32
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,353.01,261.68
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,300.44,218.33
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,244.36,172.47
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,194.63,131.81
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,145.46,93.41
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,101.47,62.48
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,61.22,40.77
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,45.59,33.33
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.16,22.12
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.3,8.58
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.01,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.24,3.78
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.06
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.25,30.04
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,49.98,38.01
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,89.6,55.02
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,132.94,84.39
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,183.71,124.22
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,234.07,166.48
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,288.47,212.71
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,341.71,257.59
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,397.13,303.18
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,450.44,345.91
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,504.8,388.12
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,556.48,427.09
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,608.23,464.94
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,655.25,497.88
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,701.62,529.32
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,743.8,557.24
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,784.3,582.72
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,819.59,604.95
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,852.5,625.41
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,880.25,641.03
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,905.1,654.63
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,924.57,666.48
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,940.88,676.39
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,951.63,682.82
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,959.01,687.26
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,856.4,617.0
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,735.25,529.93
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,849.12,614.33
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,941.81,677.66
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,850.65,614.79
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,747.49,541.35
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,813.49,591.99
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,855.38,622.99
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,710.76,520.96
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,561.87,412.9
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,652.6,482.81
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,710.05,526.14
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,664.47,494.56
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,617.89,462.4
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,567.57,425.87
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,517.13,388.34
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,463.47,347.51
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,410.79,306.32
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,355.91,262.49
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,302.85,219.07
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,248.89,175.13
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,196.54,132.6
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,147.26,94.13
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,102.94,63.01
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,61.7,40.85
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,45.6,33.35
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.55,22.49
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,21.09,9.5
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,18.1,4.78
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.72,18.69
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,38.12,27.62
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,44.4,33.48
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,88.12,50.42
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,135.61,81.68
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,189.26,123.45
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,244.14,169.45
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,302.57,218.47
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,361.29,266.79
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,419.63,312.96
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,476.49,357.06
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,533.85,399.81
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,587.55,438.38
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,640.62,475.12
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,662.01,489.06
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,665.93,490.68
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,744.36,547.03
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,819.06,596.82
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,855.18,619.17
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,888.52,640.07
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,867.45,623.85
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,819.19,586.27
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,846.02,603.88
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,870.98,619.37
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,944.29,672.3
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,997.84,705.48
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,999.68,705.88
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,997.9,704.8
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,989.68,699.26
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,977.93,691.67
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,962.21,683.06
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,943.06,672.32
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,918.65,658.24
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,890.98,642.02
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,858.21,623.08
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,822.66,602.13
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,783.28,577.24
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,741.58,550.54
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,694.57,517.78
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,646.02,482.9
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,595.59,445.87
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,542.42,405.98
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,486.23,364.0
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,430.39,320.7
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,372.34,274.23
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,315.79,227.47
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,255.36,176.79
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,200.21,130.41
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,145.87,86.96
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,96.66,52.48
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,51.08,30.31
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,36.7,25.94
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,28.66,18.55
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,20.29,9.29
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.14,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.65,2.76
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,13.62,6.37
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,17.59,9.29
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,22.44,13.39
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,27.31,17.42
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,17.17,8.83
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.04,0.27
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,64.13,47.74
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,120.9,93.72
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,196.31,153.42
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,274.84,214.26
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,355.7,276.26
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,440.63,340.35
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,366.43,282.94
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,270.63,207.96
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,233.58,179.0
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,195.85,149.26
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,242.24,184.91
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,289.22,220.39
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,310.58,235.74
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,332.05,251.11
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,297.75,225.14
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,263.24,199.03
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,465.22,351.22
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,651.03,484.02
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,594.53,441.61
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,526.42,391.98
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,620.23,461.32
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,710.49,525.69
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,573.34,427.88
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,438.3,329.38
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,323.67,245.33
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,205.98,156.25
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,293.65,223.95
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,374.64,284.84
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,303.37,231.35
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,229.29,175.19
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,223.42,171.51
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,217.5,167.61
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,195.05,150.46
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,173.0,133.52
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,177.23,137.28
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,180.69,140.34
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,184.99,143.79
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,184.78,143.23
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,159.01,122.86
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,133.97,102.9
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,110.22,83.79
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,87.56,65.69
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,66.71,49.56
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,49.78,37.43
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,35.17,24.18
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.39,8.89
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,10.01,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,18.6,5.71
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,32.52,21.84
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,44.63,33.12
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,59.09,46.22
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,88.46,62.93
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,121.04,87.28
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,155.9,115.15
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,193.65,146.11
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,233.22,178.54
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,275.8,212.85
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,320.55,248.32
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,337.86,262.12
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,351.75,272.29
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,406.97,313.77
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,471.67,361.34
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,531.05,405.46
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,601.27,456.67
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,609.86,460.14
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,619.62,464.42
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,563.66,422.19
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,499.33,373.53
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,434.05,324.98
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,366.31,273.98
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,368.03,275.28
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,369.5,276.17
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,386.94,288.26
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,404.22,300.09
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,585.92,433.21
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,765.6,557.57
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,701.6,511.13
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,628.02,459.43
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,691.2,505.95
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,740.91,541.76
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,715.48,524.15
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,689.22,506.46
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,650.17,479.53
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,611.33,452.59
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,676.79,504.68
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,714.52,535.53
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,580.04,437.1
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,455.06,344.06
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,505.36,384.47
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,521.96,396.99
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,426.5,324.47
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,348.72,265.59
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,319.22,241.09
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,280.85,208.11
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,232.83,168.5
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,186.84,130.5
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,141.95,94.39
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,100.06,63.52
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,62.01,41.54
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,44.6,32.72
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.41,22.6
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.81,10.91
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.83,6.09
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.69,18.52
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,38.28,27.41
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,46.24,34.72
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,86.0,50.38
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,130.55,79.62
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,181.07,118.84
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,232.85,162.14
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,288.31,208.98
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,342.53,254.7
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,398.78,300.96
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,454.36,345.32
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,508.88,387.51
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,560.6,426.33
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,611.85,463.63
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,659.25,497.85
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,705.4,530.38
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,747.92,558.19
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,783.09,579.62
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,729.79,537.69
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,642.28,470.5
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,681.53,497.79
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,720.79,523.75
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,838.3,608.39
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,936.48,672.66
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,832.55,599.31
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,687.01,493.88
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,721.05,518.12
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,744.22,533.6
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,737.81,529.25
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,729.89,524.23
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,556.71,405.46
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,386.31,283.91
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,570.51,420.43
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,733.54,534.09
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,655.04,478.26
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,587.59,430.96
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,664.78,491.15
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,713.66,529.2
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,668.06,497.0
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,621.28,464.06
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,570.73,427.55
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,519.88,389.84
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,466.11,349.47
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,413.12,308.4
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,357.38,263.62
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,304.1,219.84
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,249.59,175.1
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,198.77,133.43
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,147.46,93.3
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,103.87,62.93
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,62.85,40.98
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,46.23,33.98
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.99,23.86
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.38,12.25
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,10.91,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.77,6.25
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.54,20.06
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.95,30.57
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,50.28,38.15
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,88.27,53.89
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,132.85,83.28
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,182.3,121.11
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,232.24,162.43
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,286.04,207.44
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,339.44,251.96
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,395.12,297.22
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,449.02,340.63
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,503.83,383.56
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,554.96,421.88
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,605.9,458.92
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,653.24,492.79
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,699.48,524.99
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,662.4,493.07
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,598.01,441.78
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,639.48,470.81
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,681.5,499.01
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,682.36,496.93
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,680.35,493.23
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,818.26,592.98
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,938.45,671.47
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,949.84,677.07
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,957.88,681.84
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,960.18,682.49
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,959.1,681.17
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,951.31,675.08
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,940.21,667.11
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,925.85,657.89
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,908.22,646.72
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,885.15,632.79
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,859.05,616.95
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,827.96,597.3
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,794.26,575.92
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,661.02,483.63
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,531.55,389.89
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,594.54,440.85
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,627.02,467.38
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,512.22,382.82
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,414.68,310.58
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,429.01,322.06
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,418.4,311.65
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,360.95,265.17
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,306.7,220.21
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,250.88,173.84
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,198.31,130.18
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,146.5,89.05
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,99.68,56.13
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,56.3,34.21
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,40.62,29.22
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,31.88,21.28
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.9,11.3
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
