Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,10.91,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.83,6.5
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.69,18.56
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,39.61,28.6
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,45.77,34.28
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,84.78,49.09
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,129.69,78.24
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,180.14,116.98
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,212.26,152.1
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,219.65,165.08
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,242.34,183.55
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,261.32,198.09
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,293.69,221.67
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,326.54,244.9
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,380.04,283.0
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,437.64,323.06
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,494.0,362.41
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,548.32,399.84
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,664.46,482.01
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,778.71,558.44
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,812.7,578.55
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,844.13,598.04
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,871.55,615.0
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,896.01,630.17
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,914.65,641.8
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,930.08,651.6
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,863.99,607.2
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,766.94,538.63
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,872.17,613.86
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,949.54,662.86
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,939.8,656.88
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,926.92,650.16
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,922.2,647.74
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,903.7,636.75
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,787.84,561.31
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,667.71,477.96
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,543.3,394.25
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,425.3,311.68
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,493.55,363.19
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,552.21,405.41
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,539.87,397.24
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,522.69,385.91
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,446.84,331.4
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,374.75,279.29
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,236.14,177.39
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,105.22,77.91
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,56.15,39.63
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.09
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.37,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.56,7.08
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.68,20.96
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,43.42,31.71
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,52.06,39.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,88.57,55.01
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,130.8,82.85
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,178.65,119.55
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,229.75,161.39
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,282.85,205.33
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,334.53,248.07
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,388.67,291.79
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,386.59,293.17
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,354.41,269.19
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,466.42,353.83
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,596.02,448.85
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,642.83,481.97
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,687.49,513.55
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,732.08,543.86
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,776.12,572.01
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,811.59,594.84
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,837.67,611.45
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,865.17,627.81
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,889.83,642.22
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,909.23,654.04
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,925.47,663.91
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,936.67,670.64
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,944.62,675.42
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,814.17,586.7
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,645.56,465.39
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,803.93,582.37
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,931.77,669.83
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,916.34,658.52
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,897.79,646.67
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,874.39,632.2
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,848.13,615.89
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,816.61,596.07
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,782.68,574.55
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,744.13,549.43
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,703.74,521.97
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,634.07,471.49
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,566.6,422.22
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,505.65,378.0
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,445.36,333.65
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,366.89,275.94
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,296.22,223.61
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,261.43,196.99
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,227.18,170.21
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,193.16,143.68
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,160.37,117.9
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,141.42,96.7
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,104.74,63.54
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,64.67,41.82
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,47.63,34.91
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.45,24.95
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,25.79,14.48
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,11.37,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,20.29,7.66
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,34.2,22.99
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,46.34,34.08
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.74,43.47
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,91.92,59.32
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,131.98,85.62
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,178.26,120.65
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,225.73,159.06
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,277.2,201.22
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,330.41,244.52
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,384.27,287.56
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,436.23,327.89
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,489.4,367.8
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,539.88,404.9
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,590.98,441.39
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,637.65,473.87
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,683.48,504.87
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,728.14,534.49
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,769.09,559.66
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,778.03,560.12
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,762.93,543.77
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,833.08,592.55
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,891.4,627.88
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,911.08,639.7
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,927.56,650.07
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,813.3,574.74
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,657.96,466.12
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,823.0,585.08
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,951.29,668.36
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,944.63,664.26
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,934.66,659.72
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,920.49,651.92
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,903.06,642.11
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,880.6,629.11
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,855.04,614.09
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,824.52,595.75
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,791.36,575.53
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,599.15,441.67
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,404.39,298.35
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,539.84,402.57
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,625.94,465.85
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,452.57,338.44
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,299.15,223.76
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,306.47,230.57
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,304.1,228.75
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,313.82,233.09
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,298.83,215.46
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,250.24,174.21
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,199.93,131.29
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,148.88,91.53
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,103.79,60.3
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,61.17,37.85
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,42.5,30.58
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,33.46,22.47
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,24.16,13.34
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.78,0.15
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,18.04,9.46
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,27.32,17.8
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,39.27,28.41
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,51.11,36.95
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,63.65,47.36
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,76.31,57.71
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,90.33,69.03
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,104.47,80.3
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,121.46,93.55
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,138.63,106.76
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,177.46,137.17
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,217.76,168.42
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,337.14,260.9
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,468.03,359.5
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,542.15,415.52
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,631.2,481.79
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,576.75,437.85
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,507.75,382.89
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,605.15,455.84
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,701.71,526.09
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,512.61,386.59
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,288.49,216.42
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,227.81,171.14
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,167.16,124.88
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,234.85,176.59
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,303.1,227.75
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,487.0,365.04
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,651.54,482.94
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,515.06,383.93
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,368.99,276.14
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,558.92,419.96
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,741.16,551.16
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,719.7,535.38
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,697.08,519.85
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,755.34,568.18
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,786.01,594.73
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,628.86,477.93
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,476.88,361.28
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,533.03,406.69
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,572.72,437.65
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,449.42,344.13
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,345.04,264.25
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,217.14,166.93
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,99.96,75.21
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,108.05,82.08
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,115.84,88.62
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,101.62,77.6
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,87.49,66.51
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,73.9,55.53
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,60.43,44.49
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,47.92,34.07
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,35.29,24.7
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,24.23,14.85
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.19,4.81
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.58,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,10.91,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.84,6.94
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.3,18.19
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,38.61,27.73
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.66,40.31
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,88.64,60.06
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,124.86,85.63
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,163.84,116.2
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,212.37,150.8
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,280.93,203.84
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,334.26,249.24
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,389.38,295.07
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,433.06,331.31
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,464.33,356.36
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,497.44,380.53
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,523.46,398.27
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,550.31,417.35
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,578.81,436.99
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,612.79,460.13
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,646.31,482.54
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,639.82,475.61
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,627.77,464.96
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,648.91,479.53
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,669.05,493.09
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,696.03,511.82
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,722.31,529.95
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,723.83,529.56
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,723.72,528.32
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,658.52,482.38
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,601.12,441.46
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,584.36,430.09
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,557.21,411.26
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,582.64,429.98
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,596.86,440.59
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,572.71,424.03
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,548.26,407.4
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,452.8,338.95
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,368.61,277.36
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,310.64,234.98
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,249.27,189.17
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,220.21,167.77
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,191.58,146.33
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,190.19,145.64
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,188.65,144.77
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,185.76,143.17
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,182.37,141.12
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,155.75,120.49
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,130.16,100.59
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,114.57,88.39
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,99.2,76.22
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,83.39,63.49
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,67.76,50.7
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,53.53,38.95
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,39.57,28.66
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,27.33,17.69
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,6.39
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.47,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.6,7.68
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,28.04,18.2
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,36.14,25.84
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,41.25,30.61
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,80.69,44.53
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,128.58,75.31
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,181.72,116.75
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,235.47,162.24
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,294.96,213.18
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,350.9,261.29
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,408.51,309.68
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,464.43,355.26
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,520.81,399.71
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,574.31,439.92
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,625.74,477.3
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,673.98,512.56
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,720.7,545.84
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,762.85,572.94
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,802.81,597.61
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,837.93,620.18
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,870.27,640.77
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,896.67,656.04
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,919.78,669.1
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,939.06,681.38
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,954.92,691.53
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,964.05,696.44
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,969.62,699.17
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,972.21,701.49
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,971.37,701.69
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,964.24,698.26
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,953.72,692.67
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,939.36,683.98
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,921.64,673.14
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,805.22,593.01
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,674.99,496.93
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,760.43,564.42
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,810.07,602.57
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,772.88,577.59
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,733.13,551.2
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,688.9,520.52
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,645.01,489.14
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,594.45,451.27
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,542.97,411.8
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,488.58,369.76
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,434.37,326.55
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,378.09,279.94
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,322.62,232.89
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,262.85,182.59
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,208.08,136.3
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,154.09,92.67
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,104.22,56.82
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,57.54,32.85
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,38.72,27.79
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,31.65,21.32
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,24.32,13.98
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,11.96,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.56,8.5
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,28.97,19.17
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,37.06,26.87
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,42.57,32.03
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,82.66,46.29
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,130.8,76.98
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,184.46,118.79
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,239.51,166.11
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,300.19,219.14
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,356.97,268.65
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,415.5,318.57
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,472.2,366.28
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,529.27,412.96
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,581.64,454.03
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,633.47,493.45
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,682.14,530.1
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,729.2,564.68
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,771.79,593.12
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,812.2,619.23
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,848.34,643.03
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,881.68,664.72
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,910.65,681.99
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,936.48,696.99
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,957.2,709.86
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,974.45,720.46
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,986.77,726.78
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,995.52,730.84
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,999.25,732.78
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,999.35,732.47
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,994.86,729.29
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,986.67,723.82
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,972.52,714.17
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,954.77,702.29
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,931.99,687.53
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,905.7,670.49
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,874.21,649.97
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,839.73,627.39
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,800.88,601.71
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,759.36,574.01
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,712.9,541.88
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,664.59,506.6
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,613.62,468.5
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,561.39,428.41
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,505.46,384.86
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,449.37,339.77
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,390.92,291.03
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,331.33,240.23
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,272.19,189.51
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,215.51,140.82
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,158.55,94.27
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,105.94,56.18
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,56.93,31.28
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,33.85,23.95
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,28.28,18.81
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.56,12.93
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.07,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,10.46,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.74,7.48
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,25.91,16.86
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.85,23.51
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,36.92,27.43
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,77.26,40.94
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,130.15,75.34
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,184.97,118.35
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,240.52,165.94
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,298.99,216.6
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,356.81,265.69
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,416.03,314.15
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,473.64,360.37
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,530.13,404.03
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,583.66,444.31
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,636.28,482.59
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,685.61,516.38
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,733.27,547.76
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,776.55,574.15
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,817.38,598.52
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,854.21,622.57
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,888.17,644.73
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,917.31,662.5
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,943.2,678.17
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,963.4,691.58
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,980.04,702.86
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,991.21,710.79
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,998.69,716.53
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1001.08,718.53
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,999.81,718.36
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,994.39,714.29
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,985.29,708.02
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,969.75,698.55
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,950.64,686.92
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,926.72,672.24
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,899.48,655.42
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,867.39,634.91
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,832.39,612.44
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,793.04,587.37
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,751.26,560.42
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,705.09,528.97
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,657.15,494.59
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,605.73,456.87
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,553.29,417.36
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,498.12,374.67
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,442.86,330.6
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,383.45,282.16
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,326.15,234.04
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,267.61,184.61
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,211.68,137.27
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,156.51,92.78
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,105.82,56.5
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,54.73,29.4
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,34.54,24.34
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,28.6,18.87
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,22.47,12.71
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.91,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.57,7.87
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,28.44,18.72
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,36.95,26.77
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,42.43,31.91
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,79.48,45.13
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,125.87,74.8
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,177.65,115.22
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,230.32,159.98
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,286.34,208.37
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,321.29,243.08
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,335.36,257.93
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,362.62,279.84
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,383.91,295.77
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,488.47,375.69
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,614.07,469.19
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,659.66,501.17
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,705.36,532.62
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,748.44,559.69
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,789.78,584.2
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,825.84,605.2
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,859.26,623.94
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,887.6,637.66
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,912.9,648.99
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,932.74,657.77
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,949.22,664.23
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,961.32,667.63
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,969.96,668.98
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,973.69,669.9
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,973.91,668.92
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,968.73,663.61
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,959.99,656.44
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,945.88,649.46
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,928.31,640.56
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,905.52,628.55
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,879.48,614.54
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,849.12,596.85
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,815.88,577.28
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,717.09,512.92
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,618.11,444.64
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,645.11,467.55
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,645.22,470.0
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,594.71,435.05
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,543.37,398.84
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,488.96,359.08
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,434.42,317.66
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,376.92,272.83
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,320.95,227.57
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,263.8,180.74
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,206.83,133.79
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,152.97,91.23
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,104.29,56.84
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,58.05,32.63
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,37.66,26.79
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,31.01,20.79
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,24.13,14.05
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,11.85,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,10.91,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.81,7.16
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.66,18.57
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,38.25,27.43
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,46.08,34.54
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,81.04,47.5
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,124.73,74.9
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,174.19,112.52
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,225.09,154.66
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,279.62,200.55
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,333.15,245.13
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,388.73,290.17
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,444.12,334.1
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,498.39,375.77
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,549.91,413.29
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,601.19,449.22
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,648.49,482.72
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,694.59,514.46
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,737.01,542.1
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,772.62,563.46
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,807.25,585.11
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,839.36,604.97
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,866.64,620.36
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,890.96,633.79
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,910.85,645.66
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,927.55,655.58
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,938.67,660.77
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,946.48,664.0
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,949.14,665.49
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,948.51,665.09
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,944.26,661.83
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,936.57,656.55
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,923.11,648.55
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,906.36,638.6
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,883.72,625.5
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,858.05,610.45
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,827.77,591.45
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,794.81,570.7
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,757.76,547.57
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,718.49,522.72
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,677.51,494.5
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,631.49,462.34
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,582.18,427.44
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,531.95,390.88
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,478.79,351.8
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,425.9,311.53
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,370.52,267.64
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,314.07,221.77
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,258.31,176.31
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,205.42,132.98
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,153.26,91.82
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,105.69,58.2
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,61.04,34.85
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,40.95,29.21
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,33.57,22.6
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.89,15.23
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
