Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.63,7.64
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,29.33,19.02
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,37.82,26.92
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,43.69,32.3
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,79.76,44.97
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,125.46,73.1
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,177.27,112.43
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,230.15,156.27
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,286.39,203.65
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,344.2,252.03
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,401.59,299.03
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,456.08,342.98
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,511.0,385.87
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,564.08,426.19
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,615.26,463.98
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,662.83,498.7
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,708.97,531.54
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,750.7,558.6
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,789.96,582.83
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,772.96,567.46
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,729.32,532.15
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,734.09,533.18
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,729.28,527.5
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,813.83,586.12
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,893.29,639.8
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,938.71,673.14
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,965.03,689.53
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,966.88,690.77
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,965.34,690.13
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,958.04,684.85
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,947.41,677.55
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,932.12,668.37
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,913.6,657.15
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,889.28,642.15
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,862.07,625.24
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,830.33,604.77
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,796.05,582.54
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,760.68,559.68
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,718.34,531.06
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,673.1,500.11
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,626.58,467.52
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,575.63,429.97
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,524.12,391.22
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,471.29,351.28
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,419.04,310.63
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,343.48,252.41
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,283.9,206.93
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,237.74,170.02
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,193.66,134.62
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,155.27,101.82
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,112.07,67.65
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,70.59,44.49
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,49.71,36.62
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,39.37,27.46
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,28.7,17.52
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,15.22,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,11.37,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,20.57,8.4
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,28.11,18.25
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,35.4,25.19
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,40.18,29.66
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,78.28,42.2
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,127.56,72.38
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,185.83,117.34
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,242.35,165.69
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,302.0,217.81
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,360.55,268.55
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,421.05,319.69
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,479.86,367.85
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,537.45,413.33
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,591.63,454.81
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,645.14,494.34
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,695.2,530.81
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,743.51,564.91
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,787.16,591.96
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,828.5,616.86
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,865.52,639.17
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,899.54,659.07
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,928.57,674.57
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,954.25,687.66
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,974.62,697.2
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,991.35,704.33
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1002.97,708.96
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1010.83,711.34
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1013.5,712.03
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1012.42,710.57
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,1005.28,704.13
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,994.46,695.63
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,979.01,685.82
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,959.96,673.92
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,936.07,659.11
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,908.84,642.3
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,877.1,622.68
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,842.38,601.14
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,802.55,576.25
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,760.33,549.65
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,713.96,519.34
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,665.78,486.11
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,614.26,450.25
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,561.72,412.52
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,506.22,371.06
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,450.61,328.19
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,390.91,280.77
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,333.36,233.68
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,274.57,185.52
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,218.31,139.17
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,162.17,94.94
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,107.47,56.01
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,58.72,30.83
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,36.09,25.25
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,30.2,19.93
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,24.13,14.0
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,11.37,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.64,7.76
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,29.82,19.74
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,38.74,28.07
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,44.14,33.12
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,78.68,45.03
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,124.64,73.43
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,176.72,113.22
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,229.71,157.72
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,286.19,206.01
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,344.58,255.14
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,402.68,302.81
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,458.3,347.87
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,514.47,391.87
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,567.75,431.55
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,619.28,468.58
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,667.28,503.07
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,713.83,535.53
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,756.74,562.95
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,797.56,587.72
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,833.25,609.85
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,866.21,629.98
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,894.98,645.93
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,920.62,659.72
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,940.27,670.91
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,956.52,680.0
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,967.92,684.71
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,975.79,687.3
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,978.29,688.03
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,977.3,686.73
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,971.43,681.86
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,962.07,674.99
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,947.85,666.59
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,930.22,656.16
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,906.66,642.07
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,880.05,626.08
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,849.07,606.72
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,815.31,585.54
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,776.36,561.38
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,735.3,535.59
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,690.26,505.58
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,643.65,473.59
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,595.31,438.95
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,544.36,401.62
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,489.94,360.53
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,435.74,318.47
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,379.22,273.85
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,322.1,227.73
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,265.81,181.96
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,212.42,138.29
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,159.33,96.7
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,111.23,62.67
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,65.72,38.16
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,43.4,31.45
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,35.67,24.58
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,26.5,16.03
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.33,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,14.08,3.85
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,31.48,21.0
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,48.17,36.09
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,65.09,51.26
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,86.68,65.86
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,109.29,82.82
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,134.84,102.31
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,168.87,128.55
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,207.29,158.26
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,223.53,171.71
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,233.87,179.71
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,248.81,190.38
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,262.35,199.46
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,213.07,161.26
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,157.77,118.4
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,198.33,149.3
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,239.64,179.77
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,312.42,232.77
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,383.05,282.67
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,340.7,250.96
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,290.11,213.71
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,462.06,337.84
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,623.81,447.19
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,769.67,547.93
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,899.83,633.06
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,912.77,637.88
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,922.75,642.4
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,739.86,521.57
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,519.69,368.86
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,633.26,449.09
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,743.01,521.32
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,685.88,482.6
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,621.01,439.82
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,742.77,528.22
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,836.54,594.25
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,675.07,483.42
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,515.06,370.75
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,623.05,452.73
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,698.63,508.59
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,600.7,438.48
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,512.15,375.0
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,508.52,374.15
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,489.68,361.06
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,321.36,239.04
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,178.53,133.19
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,100.78,73.97
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,22.92,12.75
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,20.26,10.74
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,17.61,8.67
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,14.95,6.57
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,12.3,4.43
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,9.66,2.27
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.02,0.33
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.82,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.63,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.31,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.19,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,15.86,4.85
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,31.46,20.68
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,46.67,34.34
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,62.53,48.43
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,78.85,59.11
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,99.92,75.55
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,122.41,93.12
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,127.75,97.9
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,130.36,100.21
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,238.34,177.89
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,387.99,289.78
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,432.48,326.23
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,468.39,354.44
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,531.48,402.46
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,602.18,455.25
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,650.28,489.48
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,697.07,521.91
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,740.24,550.19
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,781.47,576.21
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,818.2,599.55
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,852.33,620.96
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,881.86,638.22
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,908.39,653.4
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,929.53,666.03
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,947.3,676.52
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,960.23,682.96
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,969.67,687.27
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,973.25,688.97
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,973.3,688.57
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,968.4,685.59
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,959.95,680.49
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,945.66,671.0
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,927.91,659.43
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,904.95,645.02
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,878.74,628.57
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,847.41,608.43
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,813.28,586.45
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,774.62,561.43
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,733.74,534.79
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,688.85,504.39
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,642.31,471.47
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,592.2,435.28
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,541.49,397.78
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,487.31,357.27
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,432.98,315.37
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,375.99,270.35
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,320.94,225.68
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,265.43,180.23
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,209.93,134.8
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,156.7,93.23
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,108.81,59.56
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,63.59,35.32
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,40.75,28.8
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,33.82,22.65
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,26.61,15.85
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.93,0.17
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,10.46,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,18.7,6.62
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,26.71,16.7
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,34.41,23.87
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,39.17,28.25
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,71.91,38.88
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,117.53,66.28
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,168.61,104.88
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,220.61,148.51
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,278.12,197.8
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,332.62,244.39
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,388.93,291.44
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,443.09,335.51
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,497.71,378.44
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,503.84,382.57
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,482.59,364.48
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,483.65,364.31
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,472.19,354.45
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,620.3,466.42
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,772.04,574.75
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,735.53,543.95
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,663.41,487.36
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,422.16,315.79
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,153.91,113.41
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,367.17,274.73
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,590.51,433.69
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,451.63,333.6
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,311.97,231.25
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,239.06,177.67
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,166.52,123.17
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,453.01,339.96
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,732.83,537.37
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,715.49,525.42
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,696.99,514.28
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,674.57,499.42
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,651.25,483.8
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,498.57,374.27
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,352.42,265.72
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,259.91,196.79
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,176.23,132.89
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,326.03,250.6
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,455.85,349.62
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,304.02,233.92
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,157.17,119.54
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,316.32,245.79
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,427.97,327.64
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,264.22,201.04
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,139.24,107.12
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,123.23,94.96
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,107.64,82.89
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,124.53,85.24
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,110.74,63.84
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,65.75,38.38
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,42.39,31.15
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,35.09,24.43
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.47,16.24
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.32,0.79
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,11.82,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,20.42,7.86
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.66,20.45
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,40.64,29.82
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,48.5,37.06
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,80.73,48.31
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,126.51,76.66
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,177.6,115.67
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,229.62,159.2
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,285.39,206.92
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,340.58,254.36
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,397.47,302.18
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,452.32,347.23
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,509.13,392.4
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,561.99,433.34
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,614.68,472.97
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,663.66,509.77
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,711.45,544.93
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,755.14,575.43
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,791.87,599.29
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,828.3,623.53
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,862.19,645.85
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,891.13,663.63
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,917.14,679.35
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,938.27,692.87
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,956.14,704.26
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,968.38,710.85
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,977.24,715.29
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,980.8,717.49
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,980.97,717.58
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,977.88,715.65
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,971.22,711.49
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,957.25,702.58
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,939.85,691.51
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,918.11,677.59
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,893.03,661.45
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,862.37,642.56
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,828.85,621.58
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,791.54,596.82
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,751.66,570.07
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,707.0,538.23
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,660.61,504.06
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,611.01,466.94
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,560.59,428.19
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,505.6,385.52
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,450.58,341.47
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,393.67,294.02
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,337.25,245.8
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,279.66,196.51
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,224.48,149.16
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,165.98,100.95
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,113.76,62.03
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,64.39,34.79
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,38.45,27.76
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,32.67,22.49
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,26.71,16.65
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,13.04,0.97
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,10.91,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,19.74,7.38
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,27.32,17.75
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,34.65,24.74
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,39.05,28.93
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,73.33,39.59
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,122.55,69.06
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,179.95,112.87
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,228.59,155.72
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,272.96,195.94
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,326.97,242.14
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,380.71,286.6
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,451.03,341.85
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,526.04,399.09
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,579.47,439.34
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,631.9,477.66
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,681.32,513.36
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,729.18,547.02
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,772.81,575.19
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,814.22,600.93
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,851.26,624.2
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,885.48,645.46
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,914.4,661.88
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,940.12,676.15
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,961.19,688.77
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,978.73,699.22
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,990.8,704.93
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,999.23,708.48
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1002.6,710.39
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1002.33,710.19
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,996.06,706.39
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,986.19,700.5
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,971.79,691.26
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,953.85,679.91
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,930.35,664.44
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,903.69,647.05
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,872.02,628.41
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,837.44,607.78
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,797.92,583.06
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,756.29,556.7
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,710.58,525.68
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,663.16,492.31
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,612.2,455.61
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,561.17,417.87
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,444.53,332.19
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,345.43,259.27
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,338.39,251.62
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,311.93,225.88
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,261.29,184.5
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,213.13,145.43
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,163.42,105.81
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,117.3,71.81
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,74.33,46.46
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,48.96,36.68
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,39.39,28.09
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,29.5,18.83
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.86,2.08
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,10.91,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,19.72,7.13
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,28.18,18.37
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,36.3,26.06
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,41.43,30.88
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,73.96,41.42
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,121.04,69.46
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,173.79,109.27
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,228.1,154.42
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,288.21,205.1
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,344.43,252.52
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,402.6,300.26
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,458.55,345.02
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,514.91,388.32
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,568.55,427.96
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,621.62,465.57
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,670.35,499.64
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,717.55,531.5
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,761.72,558.15
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,803.97,582.16
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,840.28,600.95
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,873.79,617.31
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,903.04,631.32
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,929.11,643.05
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,950.02,652.72
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,967.46,660.27
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,979.49,664.4
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,987.91,666.54
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,991.3,667.23
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,991.07,666.05
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,985.37,662.84
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,976.08,657.73
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,962.28,649.21
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,944.95,638.88
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,921.1,624.32
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,894.07,607.98
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,862.98,590.43
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,828.99,571.04
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,790.53,548.75
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,749.78,524.81
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,704.5,498.4
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,657.51,469.23
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,606.23,435.21
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,554.26,399.52
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,499.77,360.74
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,445.0,320.25
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,387.33,276.52
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,331.67,232.71
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,271.74,184.77
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,216.89,140.25
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,163.15,98.42
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,114.92,64.29
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,68.68,38.73
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,43.22,31.18
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,36.36,25.05
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,28.01,17.27
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,14.09,1.74
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,10.46,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,19.82,6.77
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,33.19,22.23
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,46.79,34.69
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,62.1,48.33
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,85.25,61.81
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,114.02,82.57
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,144.96,106.52
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,184.45,136.61
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,230.93,172.91
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,262.63,199.27
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,288.9,220.32
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,378.3,287.68
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,492.08,373.89
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,497.96,377.01
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,478.2,359.63
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,501.91,376.44
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,522.37,390.24
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,526.88,391.63
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,533.58,394.38
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,598.02,440.4
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,658.47,482.83
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,680.49,496.33
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,701.26,509.09
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,734.63,532.97
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,767.7,556.5
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,818.29,590.19
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,860.88,618.26
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,831.01,597.73
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,792.08,571.64
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,802.94,578.42
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,804.87,579.1
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,865.34,625.38
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,901.08,650.44
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,878.58,635.37
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,853.18,618.82
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,764.53,557.44
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,663.12,483.83
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,619.04,453.7
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,576.11,423.69
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,463.06,343.06
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,360.13,267.92
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,315.99,235.92
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,273.74,204.8
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,223.21,167.47
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,173.84,130.5
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,186.41,140.36
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,194.26,146.08
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,169.16,126.89
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,144.7,108.05
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,121.15,89.85
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,98.47,72.35
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,77.29,56.38
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,59.09,44.42
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,44.98,32.1
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,29.36,18.26
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,14.98,2.33
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
