Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.84,5.84
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.34,17.97
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.87,27.64
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,45.1,33.35
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,74.81,43.5
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,118.08,69.7
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,164.33,104.57
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,214.04,145.14
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,266.91,189.16
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,324.25,235.81
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,390.13,288.65
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,444.89,332.21
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,500.25,374.65
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,553.45,414.18
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,605.29,451.38
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,623.57,460.54
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,620.62,454.04
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,661.31,479.46
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,700.33,502.47
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,695.69,496.5
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,678.65,482.68
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,747.97,527.91
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,813.6,568.98
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,805.77,566.01
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,794.64,560.98
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,781.35,554.25
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,772.71,549.95
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,800.3,569.01
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,832.89,590.69
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,842.0,595.94
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,848.7,599.81
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,823.09,583.02
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,795.7,565.33
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,722.31,515.68
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,657.79,471.38
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,627.1,451.18
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,596.07,430.36
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,546.94,396.87
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,505.68,368.46
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,511.57,374.0
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,506.2,371.11
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,494.6,363.29
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,479.33,352.02
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,339.61,251.34
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,221.1,164.59
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,195.26,145.76
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,170.19,127.03
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,149.11,111.33
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,128.8,96.04
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,109.25,81.25
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,90.51,66.92
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,73.97,49.84
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,48.17,35.06
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,39.33,27.29
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,30.22,18.91
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,15.23,2.59
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,10.46,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,18.72,5.39
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,33.36,21.94
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,47.61,34.9
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,60.43,46.29
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,87.69,59.21
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,119.4,77.47
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,160.48,106.79
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,202.52,143.61
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,237.99,174.96
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,283.58,211.54
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,334.36,251.66
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,355.69,269.31
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,368.13,278.9
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,415.19,313.77
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,460.8,346.94
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,506.59,380.35
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,553.93,414.43
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,553.15,411.42
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,540.19,399.74
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,514.13,379.67
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,476.07,350.91
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,545.09,399.96
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,608.07,443.58
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,647.19,470.76
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,694.96,503.56
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,685.05,494.91
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,682.14,491.27
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,696.09,500.79
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,717.56,515.13
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,731.9,525.34
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,744.38,534.35
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,637.36,459.57
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,531.88,384.81
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,583.07,422.36
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,621.87,450.25
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,449.56,329.41
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,270.14,198.82
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,394.79,292.28
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,498.76,367.24
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,552.48,407.9
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,590.12,435.96
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,556.46,411.59
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,516.4,382.37
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,433.16,321.18
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,361.68,268.39
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,344.61,253.35
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,313.47,225.67
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,151.16,106.33
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,20.25,10.76
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,17.16,8.37
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,14.07,5.88
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,10.98,3.36
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,7.9,1.09
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,5.7,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.5,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.75,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.96
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,29.41,18.71
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,45.01,32.7
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,61.6,47.38
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,78.34,58.46
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,99.46,74.85
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,122.33,92.73
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,174.51,127.61
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,251.01,184.13
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,300.58,224.28
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,354.8,267.78
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,414.6,314.65
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,477.82,363.27
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,490.17,372.09
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,482.77,364.88
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,513.2,386.46
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,541.49,405.73
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,563.85,419.68
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,583.86,431.66
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,638.43,470.2
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,702.06,513.89
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,668.43,486.67
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,627.34,454.95
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,675.17,487.77
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,715.03,514.26
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,740.79,531.28
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,765.54,547.63
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,791.65,565.4
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,822.88,586.23
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,826.44,587.33
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,827.74,587.28
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,830.5,589.8
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,830.51,590.58
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,748.02,535.4
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,674.84,485.83
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,611.38,442.49
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,543.4,395.38
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,593.66,433.15
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,632.69,461.38
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,637.96,467.47
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,625.83,461.18
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,432.18,321.54
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,259.02,192.57
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,237.86,177.71
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,216.85,162.24
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,267.33,198.59
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,293.69,213.22
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,258.73,181.68
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,213.71,140.79
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,161.98,99.28
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,113.84,63.9
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,69.29,38.68
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,43.05,30.77
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,35.36,24.0
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,27.33,16.61
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.3,1.72
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.46,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.06,4.45
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.71,18.18
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,39.06,27.76
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,46.39,34.5
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,75.41,45.65
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,92.16,61.18
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,81.99,62.12
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,100.67,77.03
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,119.55,91.81
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,119.38,91.15
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,118.97,90.32
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,124.52,94.41
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,130.05,98.47
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,112.59,84.24
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,94.96,69.99
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,116.13,86.28
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,137.49,102.47
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,134.58,99.78
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,131.64,97.15
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,151.79,112.51
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,172.17,127.91
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,277.72,206.78
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,381.01,281.25
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,335.52,247.59
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,281.86,208.24
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,323.67,238.89
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,375.75,276.24
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,597.58,437.59
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,800.13,576.09
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,733.91,527.69
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,658.41,474.64
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,587.9,426.03
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,509.11,370.79
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,608.22,443.67
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,699.61,508.34
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,752.12,548.39
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,786.75,576.16
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,750.87,552.24
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,712.71,526.85
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,668.82,497.73
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,623.94,467.12
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,574.85,431.71
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,525.89,395.5
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,474.33,357.08
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,423.66,318.19
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,368.09,274.09
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,317.63,233.02
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,196.3,143.49
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,108.59,82.43
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,128.69,90.87
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,125.43,80.9
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,84.94,55.81
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,60.88,46.32
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,47.64,34.67
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,34.08,22.38
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,19.85,5.58
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,19.48,4.93
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,30.63,19.94
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,42.09,30.6
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,50.46,38.25
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,78.19,48.85
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,121.3,74.19
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,169.83,109.56
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,220.68,150.97
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,275.55,196.69
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,329.7,241.8
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,386.9,288.41
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,441.44,331.75
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,498.08,375.07
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,551.2,414.61
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,604.61,453.06
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,653.75,487.24
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,701.73,519.58
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,744.74,547.56
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,785.53,572.53
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,816.61,591.64
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,850.44,612.49
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,810.42,582.32
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,736.58,527.67
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,747.93,535.07
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,757.17,540.3
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,812.63,577.34
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,860.69,608.92
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,837.11,592.8
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,811.19,575.83
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,780.77,554.51
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,755.95,536.69
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,778.54,553.31
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,805.06,571.79
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,811.22,577.09
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,813.13,579.79
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,735.94,527.87
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,656.24,474.0
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,718.07,522.16
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,745.28,545.1
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,704.35,517.88
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,657.88,486.63
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,608.59,451.6
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,558.2,414.76
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,503.88,374.52
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,449.67,333.01
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,393.07,287.92
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,335.32,240.75
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,278.3,193.66
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,223.95,148.41
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,169.85,104.73
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,120.28,68.15
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,73.0,40.93
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,44.02,32.02
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,36.76,25.58
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,29.2,18.5
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.69,4.46
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.46,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.08,3.76
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.76,18.44
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,39.13,28.19
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,47.48,35.82
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,74.2,45.11
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,110.6,75.35
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,122.74,93.2
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,136.26,104.56
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,148.01,114.2
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,245.14,183.6
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,378.84,283.43
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,432.47,326.23
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,486.95,368.57
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,539.02,407.05
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,589.32,442.85
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,636.76,476.87
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,683.15,509.17
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,724.55,536.03
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,763.88,560.31
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,800.15,581.3
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,834.1,600.33
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,862.57,615.47
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,888.17,628.53
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,908.86,640.19
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,926.43,649.9
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,938.92,655.17
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,948.1,658.46
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,852.99,595.2
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,738.98,515.55
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,732.87,513.83
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,724.84,509.86
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,713.26,502.2
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,700.18,493.61
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,702.93,496.94
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,710.29,502.92
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,684.98,486.0
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,658.62,468.61
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,620.16,443.29
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,588.67,422.31
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,430.93,313.72
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,286.53,210.23
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,341.14,251.89
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,382.34,281.84
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,395.3,291.62
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,393.6,289.31
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,291.2,214.44
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,209.23,155.5
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,181.28,134.73
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,154.28,114.23
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,128.11,94.4
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,103.46,75.78
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,80.72,58.82
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,61.19,46.16
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,45.78,32.81
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,28.64,17.76
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,15.86,3.33
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.73,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.46,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,10.55,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,24.64,14.72
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,38.11,26.96
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,54.48,41.46
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,71.25,53.51
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,89.02,67.66
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,107.92,82.35
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,75.28,56.06
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,38.83,26.45
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,74.81,55.72
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,110.27,83.95
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,111.39,84.48
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,112.45,85.06
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,127.74,96.71
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,143.2,108.35
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,177.57,134.78
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,212.55,161.3
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,167.13,125.81
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,121.15,89.88
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,272.97,206.23
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,426.16,317.78
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,373.65,277.94
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,311.8,232.03
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,316.2,234.79
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,320.48,237.2
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,442.63,325.1
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,557.39,403.92
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,507.66,367.98
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,457.27,332.37
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,460.17,334.83
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,462.61,336.68
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,409.35,299.03
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,356.52,261.51
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,481.47,352.31
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,592.44,429.16
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,500.42,364.07
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,404.25,296.16
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,477.25,350.74
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,541.52,396.81
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,606.12,445.62
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,640.52,471.59
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,592.14,436.5
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,542.76,400.6
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,490.3,362.19
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,437.91,322.52
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,383.19,279.25
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,327.13,233.81
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,271.97,188.46
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,219.38,144.82
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,166.44,102.28
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,117.62,66.2
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,71.43,39.48
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,42.26,30.52
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,35.4,24.39
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.27,17.65
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.3,4.23
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.52,1.84
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,26.46,16.26
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.41,26.43
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,43.7,32.24
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,69.83,41.06
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,113.21,65.55
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,162.8,101.64
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,214.29,143.64
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,269.51,189.88
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,323.44,235.44
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,381.29,283.16
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,435.64,326.51
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,490.77,368.81
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,523.51,392.43
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,541.53,403.79
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,613.22,455.34
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,689.13,507.9
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,728.6,531.82
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,769.44,554.51
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,760.14,543.3
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,725.08,514.39
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,644.8,457.29
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,554.37,392.66
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,753.13,532.94
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,930.79,644.74
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,890.0,615.33
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,824.77,568.79
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,778.34,538.92
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,736.72,511.3
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,651.14,455.82
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,574.37,404.77
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,588.45,415.14
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,601.14,423.71
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,657.86,462.78
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,701.17,492.05
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,643.25,452.21
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,580.28,409.85
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,551.63,391.01
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,522.51,371.38
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,320.54,232.86
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,121.73,87.78
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,258.16,191.44
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,377.07,275.85
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,250.24,184.13
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,135.92,99.97
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,161.56,120.22
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,184.2,137.26
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,160.68,119.81
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,137.91,102.81
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,144.11,99.66
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,125.0,76.9
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,82.57,51.41
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,54.78,40.96
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,44.18,31.63
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,34.1,22.32
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,19.85,5.6
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.14,1.5
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,30.78,19.86
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,42.8,31.13
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,52.99,40.39
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,78.68,51.45
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,118.96,75.73
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,165.06,109.63
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,171.85,125.07
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,151.3,116.44
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,166.75,128.42
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,180.95,139.1
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,200.3,153.45
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,221.86,169.24
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,208.03,157.83
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,195.04,147.18
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,202.01,152.13
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,208.98,157.0
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,211.09,157.92
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,213.15,158.83
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,229.91,170.98
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,246.79,183.02
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,254.2,187.66
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,261.63,192.3
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,499.63,362.9
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,736.1,516.19
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,729.11,506.19
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,720.22,498.26
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,493.81,349.74
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,257.95,185.59
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,376.9,271.46
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,488.46,346.45
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,548.16,386.57
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,595.93,418.94
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,547.85,387.01
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,492.07,350.47
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,467.73,335.21
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,443.43,319.48
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,469.89,339.5
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,485.46,351.5
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,421.88,306.88
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,356.52,260.98
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,346.32,254.84
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,338.13,249.49
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,400.48,295.62
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,429.67,314.02
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,375.25,271.93
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,323.81,231.86
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,268.63,188.69
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,219.35,149.59
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,170.57,112.12
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,127.94,81.64
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,86.5,55.94
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,58.36,43.96
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,47.28,34.22
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,34.05,22.27
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,19.46,5.32
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.55,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,9.55,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.5,0.44
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,27.21,16.68
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,37.61,26.43
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,45.35,33.56
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,71.72,44.0
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,107.14,72.8
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,119.82,90.64
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,159.57,119.93
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,208.2,156.77
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,232.12,176.8
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,252.52,193.23
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,243.79,186.56
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,231.52,176.59
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,298.48,227.13
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,374.99,283.65
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,455.07,342.43
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,548.91,409.64
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,594.63,440.8
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,648.38,477.04
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,741.48,544.22
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,836.64,608.43
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,860.82,621.06
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,889.28,636.95
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,833.11,596.57
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,744.14,530.94
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,861.2,614.28
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,955.31,673.78
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,959.9,675.04
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,961.15,675.2
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,892.28,629.33
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,803.4,565.5
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,874.59,618.09
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,920.44,647.83
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,900.31,634.67
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,876.89,620.13
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,847.5,601.84
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,815.33,581.76
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,778.29,558.93
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,738.84,534.32
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,695.44,505.38
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,652.71,475.75
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,603.25,440.91
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,552.83,404.5
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,435.34,319.23
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,340.79,250.45
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,300.13,220.45
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,260.53,190.38
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,205.99,150.23
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,160.46,117.25
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,133.16,96.46
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,107.06,76.72
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,81.19,52.73
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,42.26,30.09
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,35.41,24.04
