Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,28.28,17.38
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.9,3.73
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,7.28,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,9.1,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.47,16.09
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.9,25.93
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,45.13,33.43
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,69.4,41.88
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,112.31,66.32
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,160.97,101.78
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,210.87,142.31
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,264.63,187.22
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,317.99,231.7
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,373.43,276.8
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,426.58,319.12
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,480.64,360.61
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,533.58,399.86
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,585.12,436.68
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,632.81,470.18
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,679.45,501.82
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,718.87,526.42
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,754.99,548.0
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,663.41,478.7
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,534.5,383.43
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,710.09,507.16
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,879.79,614.29
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,900.65,621.69
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,918.49,628.88
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,931.37,633.98
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,941.03,637.28
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,945.09,638.42
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,945.9,637.87
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,769.18,526.0
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,559.67,386.3
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,750.59,520.31
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,898.67,615.63
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,791.77,545.51
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,678.6,470.61
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,747.04,523.06
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,791.42,557.4
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,610.03,435.05
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,427.38,307.38
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,550.6,399.3
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,630.92,455.99
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,490.95,356.8
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,367.6,268.65
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,380.8,279.49
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,378.05,276.51
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,323.41,235.54
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,273.69,198.28
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,232.87,167.55
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,194.01,137.78
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,155.54,108.28
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,119.72,81.65
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,86.27,59.22
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,60.44,45.51
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,47.75,34.45
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,32.76,21.09
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,18.92,4.77
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.09,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,7.9,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,20.27,10.9
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,32.51,22.07
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,47.14,35.0
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,61.92,45.64
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,78.71,59.38
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,95.75,73.05
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,96.4,73.37
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,96.59,73.28
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,86.56,64.8
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,76.16,56.11
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,117.54,88.83
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,159.3,121.17
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,141.11,106.35
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,122.48,91.38
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,122.16,90.94
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,121.84,90.48
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,149.11,111.21
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,176.79,131.9
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,143.37,106.1
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,109.7,80.1
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,124.53,91.34
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,139.52,102.51
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,142.41,104.59
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,145.31,106.71
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,155.44,114.11
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,165.58,121.44
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,151.99,111.13
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,138.36,100.83
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,186.09,136.74
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,233.89,171.96
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,309.25,226.52
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,377.7,274.71
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,311.61,227.41
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,255.85,187.52
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,307.97,225.9
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,352.72,257.93
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,381.4,278.89
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,407.83,298.14
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,357.43,263.12
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,308.9,229.19
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,282.27,210.47
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,256.09,191.7
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,223.7,168.4
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,190.89,144.34
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,141.1,106.44
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,92.68,68.87
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,81.64,60.51
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,70.65,52.0
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,60.11,43.7
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,49.45,35.14
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,39.25,26.79
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,29.07,19.37
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,20.24,11.59
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,11.42,3.78
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.7,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.18,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.14,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,17.61,8.79
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,29.1,19.35
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,43.22,31.92
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,57.21,42.12
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,72.71,54.94
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,88.42,67.67
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,121.01,93.05
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,156.15,120.23
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,114.92,87.42
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,68.15,49.87
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,154.18,117.96
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,242.22,185.33
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,160.04,121.22
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,72.73,52.37
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,157.94,119.06
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,244.56,184.72
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,327.41,245.95
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,408.75,304.41
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,379.95,281.94
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,349.27,258.55
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,363.15,267.99
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,376.97,277.14
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,385.79,283.41
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,394.54,289.67
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,437.91,320.04
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,481.35,349.9
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,428.31,312.17
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,374.91,274.12
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,475.48,346.42
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,585.07,422.06
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,539.68,390.07
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,504.19,365.44
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,589.25,427.49
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,667.96,483.32
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,647.55,469.56
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,625.78,455.41
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,644.53,471.37
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,661.59,485.37
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,611.83,450.32
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,562.76,415.68
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,547.74,406.04
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,526.43,390.73
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,475.59,353.21
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,425.62,315.48
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,371.03,272.81
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,320.49,232.21
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,268.56,190.62
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,220.01,151.51
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,171.63,113.18
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,127.49,80.39
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,85.64,54.32
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,56.17,41.94
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,45.56,32.61
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,32.65,20.97
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,16.81,3.3
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.96,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.93,14.45
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.64,23.71
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,42.68,31.01
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,65.75,39.09
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,107.53,62.01
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,156.06,96.96
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,205.89,137.49
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,259.54,182.56
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,312.58,227.03
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,369.92,273.9
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,423.85,317.51
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,478.67,360.46
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,530.18,399.68
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,581.53,437.56
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,629.51,472.7
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,673.53,504.26
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,718.1,534.22
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,757.27,558.91
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,787.82,578.51
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,820.85,599.73
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,849.61,616.98
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,875.55,632.3
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,896.28,645.18
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,913.89,656.09
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,925.97,662.43
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,934.77,666.76
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,728.78,526.5
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,473.56,341.04
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,720.92,523.35
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,927.56,663.78
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,865.26,619.91
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,796.16,569.56
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,689.64,496.24
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,586.1,423.32
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,450.53,328.26
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,304.62,222.72
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,537.46,398.9
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,714.4,525.96
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,649.48,478.65
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,585.75,433.05
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,293.06,220.84
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,17.68,8.22
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,21.64,11.47
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,25.61,14.7
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,32.67,20.37
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,39.73,26.08
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,77.17,56.02
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,112.51,84.24
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,95.42,71.05
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,78.63,57.93
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,63.01,45.45
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,47.73,34.7
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,34.26,23.04
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,20.26,10.81
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.11,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,8.19,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,14.15,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.3,14.74
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,36.14,25.08
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.55,31.89
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,67.27,41.15
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,108.13,63.54
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,155.99,97.68
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,205.28,137.45
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,258.55,181.77
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,311.5,226.14
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,366.91,271.64
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,420.45,314.5
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,476.21,357.55
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,527.23,395.73
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,577.95,432.37
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,625.36,466.66
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,671.74,499.39
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,714.02,527.43
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,754.28,552.67
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,790.21,575.78
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,817.28,592.96
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,844.8,609.25
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,869.23,623.44
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,823.87,590.13
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,745.9,532.15
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,848.11,606.6
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,926.46,658.69
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,930.56,660.45
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,931.5,661.0
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,801.99,573.56
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,637.37,456.11
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,595.17,428.06
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,553.02,398.94
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,729.33,529.74
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,860.24,619.81
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,802.88,580.65
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,736.09,532.32
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,743.56,542.28
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,727.18,534.5
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,684.87,506.89
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,640.86,476.7
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,594.35,442.96
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,544.94,406.36
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,492.46,366.41
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,439.99,325.39
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,384.77,281.39
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,330.95,237.34
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,273.46,190.1
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,220.65,146.18
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,167.85,103.69
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,119.57,67.73
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,73.48,40.04
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,41.44,29.54
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,34.58,23.43
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.43,16.7
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.32,1.08
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.66
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,15.26
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,36.62,25.81
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,48.35,34.31
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,61.7,45.27
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,75.2,56.13
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,83.76,62.8
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,92.3,69.32
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,83.07,61.55
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,73.49,53.56
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,152.21,115.44
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,235.46,179.38
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,230.1,174.39
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,220.05,165.97
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,437.82,334.65
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,671.81,506.66
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,718.26,537.96
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,760.65,565.34
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,796.86,587.68
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,830.57,608.12
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,783.72,571.41
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,701.01,506.97
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,717.11,519.41
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,732.55,530.83
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,647.51,468.91
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,549.06,397.15
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,540.64,391.54
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,541.93,392.2
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,490.2,355.78
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,438.38,319.03
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,479.67,349.37
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,519.81,378.36
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,462.67,337.82
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,406.5,297.76
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,359.18,264.48
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,305.68,226.12
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,436.04,325.12
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,548.72,408.5
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,362.68,272.59
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,185.07,138.21
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,200.05,150.58
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,214.37,162.17
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,181.98,137.81
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,150.53,113.99
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,100.48,74.93
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,50.37,35.13
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,27.77,17.02
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.28,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.39,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.51,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.63,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.75,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.31,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.88,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.44,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.39,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.8,13.39
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.92,23.25
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,42.02,30.68
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,63.89,38.46
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,105.92,61.85
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,153.91,96.77
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,203.49,137.16
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,257.18,182.38
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,278.12,207.4
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,269.72,205.44
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,360.18,273.55
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,475.53,360.93
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,526.73,399.1
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,577.46,435.84
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,625.4,470.99
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,672.38,504.59
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,715.59,533.96
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,757.19,560.76
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,793.82,584.51
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,821.5,602.09
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,848.67,618.1
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,872.84,632.0
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,767.93,556.95
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,618.94,446.94
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,675.81,488.23
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,742.22,534.15
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,853.16,615.52
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,935.9,672.15
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,832.12,599.78
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,692.48,498.59
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,809.75,585.96
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,895.0,646.18
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,786.86,570.04
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,672.59,486.99
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,463.86,340.95
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,257.31,189.35
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,514.2,385.15
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,716.46,529.7
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,674.85,498.66
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,630.21,466.76
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,537.85,399.0
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,456.72,338.89
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,454.01,337.67
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,432.59,320.47
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,378.87,277.94
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,326.41,235.49
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,272.41,191.68
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,221.6,150.11
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,170.82,109.88
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,123.46,74.76
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,80.32,48.11
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.64,36.44
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,40.1,28.02
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,30.25,18.91
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,15.26,1.47
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,7.73,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,13.97,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.57,13.88
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.46,24.53
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,43.28,31.75
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,66.77,41.21
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,108.05,72.27
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,130.82,96.23
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,171.58,126.13
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,222.23,164.87
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,240.34,181.87
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,249.89,190.55
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,311.58,237.11
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,385.81,292.69
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,455.9,344.92
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,531.85,400.81
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,559.54,420.09
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,581.11,434.56
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,627.42,466.61
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,674.36,498.39
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,699.42,514.79
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,721.79,529.3
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,731.36,533.59
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,730.7,531.11
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,754.3,546.95
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,784.13,566.57
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,778.0,561.9
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,777.2,560.9
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,774.76,558.77
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,770.43,555.44
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,783.88,565.5
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,802.65,578.83
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,796.44,575.06
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,788.02,570.01
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,780.84,564.93
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,771.03,558.08
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,738.14,536.26
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,703.81,513.42
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,691.75,506.71
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,675.13,496.49
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,643.21,475.0
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,607.76,450.62
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,557.13,414.44
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,506.43,377.51
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,442.78,330.63
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,385.4,287.81
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,369.12,272.89
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,336.55,242.69
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,280.13,195.94
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,226.38,151.1
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,172.78,107.74
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,123.72,70.94
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,76.8,42.45
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,43.27,31.21
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,36.02,24.78
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,28.48,17.63
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.73,0.47
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,16.23,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,26.88,15.55
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.94,25.75
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,46.56,34.55
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,68.86,44.1
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,107.2,64.84
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,151.83,96.21
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,204.62,138.55
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,262.58,186.4
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,316.61,231.28
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,373.17,277.14
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,396.28,298.68
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,399.1,302.42
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,444.54,336.07
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,490.92,369.35
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,543.15,406.08
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,592.51,439.96
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,646.75,476.64
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,702.23,513.29
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,772.74,562.93
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,842.06,608.49
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,841.95,604.88
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,824.89,588.56
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,884.79,631.66
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,927.91,659.01
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,902.56,639.17
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,852.29,600.2
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,828.79,584.57
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,795.47,562.49
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,789.11,557.59
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,780.88,551.28
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,868.47,613.81
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,922.44,648.34
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,857.35,606.27
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,778.66,551.4
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,747.51,532.04
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,714.67,510.94
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,704.19,505.37
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,688.51,495.93
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,677.58,491.84
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,650.21,476.0
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,600.12,440.58
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,549.6,404.15
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,496.51,364.66
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,442.28,323.33
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,385.97,279.66
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,331.49,236.23
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,276.0,191.6
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,223.49,148.87
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,171.06,107.27
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,123.73,72.3
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,78.74,44.97
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,45.34,32.64
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.78,25.14
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.98,16.96
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,14.1,0.15
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,7.73,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,14.68,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,25.74,14.48
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,36.17,25.07
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,45.45,33.65
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,67.15,42.97
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,106.89,65.32
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,155.05,100.17
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,203.3,138.75
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,255.96,182.01
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,308.13,225.05
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,363.09,269.36
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,416.32,311.55
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,470.8,353.24
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,521.99,391.35
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,573.22,428.24
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,621.51,461.6
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,668.84,493.21
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,711.7,520.8
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,752.91,546.31
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,789.28,567.8
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,823.39,587.45
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,852.95,605.19
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,879.74,621.13
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,840.03,592.24
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,783.53,550.21
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,796.11,559.1
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,806.62,565.94
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,663.07,468.14
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,506.58,359.19
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,577.74,409.38
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,636.71,448.9
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,573.71,405.62
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,501.35,356.56
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,576.6,409.94
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,646.25,457.19
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,597.11,424.59
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,557.09,398.65
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,587.52,421.62
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,603.78,434.2
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,554.21,400.6
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,506.08,368.03
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,530.11,387.5
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,533.02,390.31
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,477.4,350.45
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,423.71,311.24
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,312.49,230.19
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,224.66,167.13
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,204.06,150.93
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,179.78,130.72
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,145.97,104.48
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,114.71,80.85
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,85.28,59.97
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,60.76,45.74
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,45.41,32.4
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,29.7,18.36
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,15.79,0.33
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
