Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,336.07,240.93
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,280.08,196.31
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,227.5,153.84
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,174.84,112.31
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,125.51,75.55
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,80.95,47.67
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.72,34.52
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.91,24.97
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.74,14.15
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,18.43,4.84
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,31.01,20.02
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,41.22,29.45
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,61.76,38.95
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,101.55,60.84
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,150.53,95.78
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,199.66,135.0
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,253.52,179.41
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,301.29,220.1
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,343.34,254.99
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,406.51,303.93
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,473.72,354.83
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,501.35,374.97
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,511.79,381.3
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,550.9,407.89
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,588.16,432.13
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,647.34,471.8
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,708.69,511.72
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,778.0,559.38
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,838.57,597.35
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,820.48,580.46
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,774.83,543.62
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,864.58,605.15
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,938.78,649.17
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,952.23,654.0
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,962.28,657.51
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,967.03,659.26
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,968.36,659.11
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,963.82,654.25
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,955.9,647.57
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,943.24,639.55
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,927.28,629.7
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,905.76,617.52
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,881.14,603.53
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,851.39,585.61
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,818.94,566.03
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,787.21,547.61
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,746.97,523.66
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,622.11,440.79
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,508.0,362.58
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,544.33,391.28
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,554.16,399.04
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,499.62,360.61
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,445.85,321.86
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,387.97,278.51
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,332.84,235.88
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,277.0,191.93
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,224.56,150.04
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,172.17,109.32
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,123.69,73.73
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,78.94,45.85
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,45.48,32.46
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,35.0,23.26
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.18,12.71
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.87,2.15
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,29.5,18.71
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,39.0,27.55
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,59.05,36.52
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,100.69,59.44
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,148.19,92.74
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,197.7,131.64
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,251.92,175.39
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,305.77,218.95
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,362.8,263.93
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,417.3,306.26
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,473.11,348.07
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,527.28,387.55
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,580.79,425.33
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,630.19,459.71
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,678.72,492.62
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,724.66,522.14
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,764.59,545.61
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,801.88,566.46
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,836.74,585.4
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,867.2,601.28
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,894.8,615.2
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,917.1,627.04
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,936.2,636.94
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,949.65,644.37
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,959.73,649.95
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,903.52,614.09
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,822.4,558.35
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,815.06,553.7
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,805.63,546.97
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,741.26,505.2
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,685.82,468.87
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,638.22,439.26
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,600.98,415.65
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,638.62,443.2
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,661.61,460.56
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,716.42,501.62
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,744.52,524.28
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,596.48,423.51
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,456.17,325.72
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,523.57,376.94
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,553.74,399.04
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,499.25,360.68
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,445.49,322.02
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,389.45,279.6
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,334.66,236.7
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,278.07,191.81
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,224.56,148.71
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,171.1,106.54
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,122.33,70.3
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,76.42,42.09
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,42.34,29.7
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.68,20.44
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.92,10.79
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.73,0.79
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,28.4,17.65
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,36.35,25.23
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,56.18,33.2
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,99.26,56.18
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,149.41,91.77
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,201.11,132.72
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,257.31,178.27
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,312.87,222.63
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,371.06,267.27
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,428.4,310.45
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,485.2,351.3
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,539.33,388.18
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,593.46,423.34
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,644.05,457.61
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,693.58,490.38
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,735.04,515.92
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,778.24,541.16
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,816.22,563.97
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,851.73,585.21
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,882.8,602.46
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,910.96,617.92
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,933.28,630.23
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,952.32,640.69
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,966.57,648.1
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,977.37,653.62
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,873.04,589.27
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,736.99,499.19
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,764.37,518.91
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,789.4,535.25
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,825.59,558.18
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,849.74,573.69
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,835.69,566.52
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,818.81,557.97
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,792.48,542.8
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,763.59,525.94
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,699.41,485.4
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,637.25,445.66
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,593.27,418.35
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,543.97,386.79
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,497.37,355.7
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,451.62,324.49
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,415.3,299.95
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,376.9,272.89
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,332.88,240.29
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,288.73,206.65
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,266.37,185.36
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,228.13,149.74
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,173.59,107.13
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,124.46,71.12
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,77.37,42.39
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,42.47,29.64
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.09,20.59
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.68,0.68
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,31.06,19.65
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,42.42,30.12
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,63.3,40.38
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,102.33,62.04
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,149.06,94.84
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,197.84,132.89
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,253.93,177.73
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,306.97,220.34
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,363.67,264.92
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,418.33,307.41
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,474.54,349.72
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,527.93,388.75
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,581.87,426.98
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,630.99,461.7
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,679.57,495.27
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,724.08,524.73
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,767.14,552.13
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,805.81,576.08
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,842.24,598.4
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,873.01,616.14
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,901.04,632.08
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,817.45,574.62
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,707.98,496.57
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,737.49,516.25
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,766.07,534.13
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,879.78,613.6
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,963.7,667.53
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,968.48,668.86
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,958.27,661.82
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,945.09,654.08
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,928.63,644.4
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,906.97,631.56
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,882.19,616.8
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,851.57,599.58
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,818.35,580.56
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,710.28,507.32
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,600.12,429.9
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,540.18,389.34
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,483.44,350.02
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,529.97,386.16
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,549.45,401.08
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,403.61,295.93
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,280.7,206.47
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,316.24,231.26
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,326.25,232.81
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,271.74,189.79
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,219.39,148.38
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,168.42,108.56
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,123.06,75.16
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,79.57,47.61
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.98,33.5
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.41,23.34
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,24.18,11.83
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,29.51,18.27
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,40.52,28.48
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,60.98,38.53
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,100.57,60.96
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,147.29,94.1
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,195.34,131.88
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,250.73,176.56
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,273.65,200.22
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,277.43,206.31
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,351.66,260.75
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,438.06,323.05
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,484.89,354.87
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,530.43,384.52
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,598.38,430.1
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,669.08,475.76
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,714.52,502.64
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,761.14,528.69
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,798.96,549.75
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,834.51,569.21
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,864.91,585.04
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,892.52,599.11
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,905.23,607.58
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,923.84,619.86
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,937.37,627.88
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,947.64,634.1
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,869.81,585.91
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,759.99,513.54
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,863.57,586.36
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,946.27,639.64
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,709.61,490.16
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,442.89,308.85
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,606.54,424.33
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,748.26,517.99
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,606.72,423.33
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,463.46,326.25
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,507.47,359.07
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,536.79,380.5
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,606.96,432.93
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,643.14,461.14
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,582.12,418.83
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,524.85,378.93
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,439.36,318.96
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,364.45,265.6
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,325.71,236.74
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,285.31,205.45
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,240.03,170.62
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,197.36,137.45
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,154.9,105.01
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,116.54,76.76
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,80.9,52.77
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,52.59,37.75
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,37.43,24.69
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,22.56,10.18
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,12.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,15.32,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,29.61,18.25
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,44.64,31.9
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,63.12,44.45
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,89.2,63.04
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,118.72,85.14
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,150.66,110.28
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,184.22,136.77
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,188.52,141.49
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,187.42,141.01
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,205.97,154.61
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,224.26,167.66
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,208.47,154.62
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,194.11,142.75
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,357.56,263.96
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,532.95,386.25
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,639.03,458.09
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,752.07,531.76
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,789.55,552.61
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,824.91,572.6
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,855.44,588.16
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,883.23,601.84
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,905.26,615.04
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,924.3,626.57
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,851.21,580.29
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,755.47,516.69
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,790.2,541.4
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,832.6,569.1
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,892.63,611.96
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,940.05,644.04
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,927.3,636.06
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,911.43,626.97
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,860.81,596.22
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,803.08,558.81
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,771.58,538.81
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,741.2,519.04
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,453.86,326.96
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,175.27,125.83
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,177.07,128.41
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,178.81,130.2
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,378.05,279.77
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,528.71,384.91
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,391.43,286.23
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,282.8,208.07
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,222.22,164.03
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,170.71,126.14
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,147.5,109.08
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,124.83,92.1
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,103.69,75.98
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,83.59,60.52
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,64.71,45.83
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,46.93,33.26
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,31.63,20.07
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,15.85,5.23
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.97,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.75,15.16
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,35.33,24.23
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,55.1,32.52
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,96.85,54.56
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,146.46,89.27
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,197.31,129.64
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,252.81,175.08
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,307.97,220.01
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,366.12,266.12
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,423.51,310.87
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,480.52,353.87
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,535.19,393.79
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,589.99,432.48
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,640.17,467.91
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,689.3,501.8
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,731.09,529.43
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,774.65,557.13
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,812.42,581.59
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,847.68,604.38
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,804.17,572.51
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,721.31,510.98
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,721.38,510.9
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,718.97,508.59
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,755.1,533.11
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,790.54,556.74
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,902.06,636.21
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,981.17,687.29
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,855.81,604.95
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,690.96,488.9
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,620.26,441.34
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,539.01,385.22
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,442.33,318.21
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,347.78,251.07
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,620.99,454.87
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,831.46,600.41
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,526.59,388.6
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,207.56,150.37
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,339.62,250.33
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,449.65,331.2
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,429.03,316.75
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,405.89,300.52
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,447.24,332.48
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,452.42,335.0
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,394.71,288.93
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,336.9,241.9
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,279.18,194.56
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,224.55,149.24
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,169.22,104.58
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,118.8,66.53
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,71.27,37.23
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,36.75,24.83
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,28.77,17.68
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.64,7.33
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.96,14.37
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.85,22.98
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,54.83,32.67
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,95.34,54.48
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,143.43,88.73
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,193.55,129.06
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,248.42,174.67
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,302.75,220.25
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,360.22,267.54
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,416.59,313.38
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,472.65,357.76
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,486.83,368.22
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,477.54,359.72
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,520.46,389.86
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,563.27,418.88
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,667.98,495.07
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,766.77,562.95
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,805.74,586.41
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,842.29,608.39
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,873.38,625.73
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,901.61,641.05
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,925.49,652.92
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,946.11,662.6
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,777.32,549.87
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,549.49,388.76
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,656.72,464.06
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,762.84,533.8
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,655.61,460.01
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,547.82,385.98
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,615.18,432.99
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,667.81,468.31
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,806.41,565.82
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,897.2,624.72
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,867.53,606.02
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,834.97,586.75
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,669.44,477.4
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,499.74,357.92
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,605.7,437.74
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,664.74,481.43
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,615.59,446.73
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,563.32,409.97
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,507.74,370.12
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,452.5,329.21
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,392.54,283.29
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,336.14,238.78
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,278.07,192.49
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,223.36,148.23
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,168.64,105.33
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,120.31,69.81
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,74.36,41.36
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,39.75,27.41
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.83,18.61
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.61,6.83
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,25.72,14.85
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.73,24.48
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,56.01,34.01
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,97.58,57.24
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,145.46,91.09
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,194.98,130.35
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,249.45,174.76
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,303.21,218.48
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,360.01,263.47
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,414.78,306.06
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,470.99,348.22
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,459.79,339.62
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,413.32,304.1
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,408.79,299.81
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,391.54,285.89
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,479.22,347.73
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,574.06,411.99
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,601.6,429.79
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,629.37,448.14
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,768.1,544.19
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,890.04,621.68
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,912.04,634.04
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,930.9,645.6
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,944.63,654.11
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,955.02,660.72
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,959.68,663.95
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,960.96,665.28
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,956.93,662.13
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,949.54,657.06
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,937.4,649.96
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,921.97,640.96
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,900.57,628.84
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,884.62,620.17
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,853.86,602.84
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,820.42,583.75
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,782.88,561.03
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,743.19,536.62
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,698.54,507.44
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,652.47,476.16
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,601.92,441.01
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,550.75,404.52
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,468.42,344.86
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,394.85,290.98
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,358.13,262.43
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,315.39,227.59
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,262.06,184.93
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,211.34,143.89
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,164.32,105.48
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,120.14,71.2
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,73.64,41.88
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,41.23,28.74
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.59,19.24
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.62,6.14
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.39,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.48,15.36
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.97,26.44
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,58.7,37.13
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,93.91,62.44
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,116.58,83.53
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,169.07,118.09
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,246.99,174.93
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,299.74,217.85
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,355.79,262.62
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,349.85,261.61
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,312.44,234.29
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,433.2,324.12
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,573.04,424.42
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,623.05,456.95
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,672.48,488.51
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,720.13,518.91
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,769.39,547.79
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,802.27,566.56
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,838.06,587.05
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,868.22,602.5
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,895.47,615.99
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,777.47,539.39
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,610.81,425.37
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,659.53,459.51
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,719.87,498.35
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,691.48,480.11
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,673.35,468.92
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,834.93,581.76
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,962.86,664.23
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,949.38,655.57
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,932.58,646.5
