Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,909.97,634.47
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,884.44,620.51
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,853.57,602.01
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,820.11,581.8
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,620.03,446.67
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,415.4,300.34
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,557.2,407.74
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,649.08,475.27
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,519.57,381.94
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,402.02,296.43
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,385.25,285.52
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,358.43,266.0
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,350.4,258.15
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,326.06,235.79
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,267.93,189.37
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,216.63,147.98
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,164.94,107.52
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,119.56,74.03
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,76.63,46.66
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,45.67,32.53
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,33.45,21.58
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.48,5.2
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,13.62,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,26.51,15.19
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,40.44,28.54
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,60.1,41.23
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,90.55,61.61
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,125.82,87.83
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,126.81,93.56
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,111.76,85.24
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,133.35,101.88
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,155.86,118.98
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,179.01,136.34
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,202.82,153.97
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,282.55,213.52
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,371.6,277.9
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,331.7,246.67
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,291.81,215.69
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,285.47,210.23
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,271.03,198.78
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,328.85,240.07
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,380.46,275.66
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,540.66,387.24
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,708.2,495.96
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,779.31,539.97
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,862.02,590.66
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,871.77,593.74
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,878.97,596.27
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,881.43,598.36
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,881.42,599.08
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,880.64,599.7
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,877.37,598.87
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,864.0,591.99
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,848.26,583.73
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,859.87,595.59
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,864.53,602.41
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,833.11,584.58
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,799.47,565.11
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,740.12,526.01
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,681.2,486.82
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,615.73,443.57
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,547.54,397.71
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,549.52,400.93
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,535.41,391.53
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,435.97,320.2
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,350.96,258.75
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,325.93,239.81
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,296.94,215.91
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,247.34,177.34
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,199.95,140.18
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,160.79,107.89
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,118.98,74.65
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,76.41,47.11
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.69,32.51
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.03,21.15
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.69,3.65
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,15.01,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,26.51,15.0
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,37.63,26.1
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,58.69,37.21
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,95.07,61.69
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,125.38,86.38
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,160.95,115.36
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,196.08,144.0
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,241.73,179.24
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,291.87,217.53
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,333.79,249.2
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,375.91,280.15
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,409.45,304.15
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,440.78,325.89
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,478.14,352.02
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,515.09,377.38
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,455.28,332.98
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,384.92,280.73
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,425.54,309.41
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,467.14,337.66
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,525.84,376.88
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,575.51,409.19
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,616.44,435.5
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,657.64,461.52
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,566.72,398.83
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,460.31,325.65
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,567.36,400.46
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,661.25,462.96
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,804.06,560.01
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,922.69,638.34
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,909.02,632.44
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,892.52,626.24
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,675.93,484.42
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,440.85,320.28
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,581.11,425.17
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,697.49,508.19
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,441.85,328.94
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,189.9,141.08
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,183.65,137.55
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,177.47,133.4
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,139.93,104.77
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,102.98,76.25
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,80.65,59.04
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,58.38,41.57
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,32.65,20.94
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.11
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.16
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,18.28
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,25.3
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,56.11,41.11
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,75.02,56.57
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,78.24,58.88
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,81.42,61.13
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,93.44,70.47
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,105.53,79.75
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,105.18,79.03
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,104.81,78.34
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,98.17,72.88
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,91.51,67.44
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,122.72,91.71
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,154.32,115.89
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,179.36,135.02
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,204.72,154.27
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,186.45,139.79
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,168.07,125.36
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,208.72,156.27
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,249.76,187.03
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,241.25,180.48
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,232.64,173.99
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,286.95,214.69
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,341.63,254.98
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,413.16,307.57
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,472.03,350.27
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,441.97,329.0
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,411.95,307.92
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,337.52,253.4
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,256.0,192.66
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,275.09,207.52
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,293.87,221.89
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,292.03,220.83
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,297.63,225.42
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,175.25,132.4
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,63.84,45.32
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,134.58,101.53
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,204.85,156.4
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,159.4,121.46
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,115.24,87.18
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,64.58,46.91
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,5.93
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.32,4.53
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,10.55,3.11
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.35,1.29
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.82,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.51,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.19,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.87,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.45,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,14.1,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,24.22,12.87
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,34.28,23.53
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,54.7,33.7
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,93.83,55.91
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,143.53,92.13
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,118.91,83.53
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,61.0,44.99
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,70.78,52.8
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,80.54,60.43
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,92.12,69.42
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,103.76,78.34
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,182.44,139.91
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,269.62,205.97
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,231.58,176.11
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,186.71,141.1
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,232.14,175.39
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,278.54,209.57
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,309.99,231.98
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,333.87,248.59
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,385.16,285.17
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,437.45,321.62
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,431.88,316.84
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,425.74,311.97
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,580.71,423.49
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,737.28,530.44
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,607.25,439.34
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,474.61,345.38
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,558.47,405.09
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,627.8,452.37
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,571.83,413.1
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,504.11,366.07
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,379.45,278.38
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,249.6,183.97
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,326.69,241.5
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,394.36,290.5
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,344.12,254.18
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,295.2,218.84
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,310.49,231.43
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,324.08,242.49
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,214.15,160.66
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,106.56,78.33
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,136.37,102.19
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,165.41,125.22
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,151.73,114.87
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,138.11,104.56
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,119.44,90.39
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,101.41,76.57
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,122.74,84.35
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,114.36,67.73
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,68.23,38.53
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,37.61,26.06
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.83,16.06
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.74,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,21.16,10.18
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,30.22,19.95
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,50.43,28.84
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,42.86,22.02
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,7.9,0.96
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,34.38,23.09
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,61.0,45.06
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,67.23,49.9
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,73.47,54.68
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,85.47,64.2
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,97.54,73.67
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,133.73,102.12
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,170.56,130.56
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,169.37,129.23
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,168.08,127.93
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,233.28,177.96
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,308.57,234.34
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,379.28,287.04
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,452.34,340.48
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,552.02,412.64
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,644.74,477.85
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,520.69,387.19
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,379.27,282.53
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,285.97,213.77
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,186.49,138.8
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,187.58,139.85
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,188.61,140.66
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,498.83,372.99
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,779.39,564.98
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,646.05,470.01
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,515.14,376.86
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,586.88,429.83
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,653.14,476.75
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,556.02,408.15
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,463.38,342.18
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,553.4,408.96
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,613.09,451.89
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,641.13,474.56
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,646.82,481.19
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,571.88,426.58
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,500.54,374.33
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,375.48,282.69
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,272.43,205.96
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,192.07,145.41
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,121.75,91.69
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,105.56,79.47
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,89.47,67.01
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,73.53,54.4
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,57.75,41.65
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,43.41,29.83
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,29.1,18.9
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,18.05,8.86
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.64,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,23.42,11.45
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,35.05,23.83
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,57.06,35.77
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,95.51,58.31
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,142.59,92.21
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,191.42,131.27
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,248.45,178.02
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,273.18,203.68
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,279.51,212.24
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,329.98,250.96
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,384.53,291.85
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,458.42,346.67
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,536.37,403.41
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,587.86,438.44
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,639.35,472.46
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,710.28,521.01
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,779.68,566.0
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,819.11,589.56
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,856.26,611.59
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,888.84,629.84
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,909.6,640.55
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,931.91,653.64
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,951.02,664.73
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,965.9,672.66
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,977.44,678.64
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,982.09,681.22
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,983.26,681.85
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,978.48,679.71
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,970.24,675.59
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,956.17,667.34
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,938.76,657.14
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,916.66,644.71
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,891.41,630.27
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,859.63,611.09
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,832.12,594.61
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,792.85,570.36
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,751.44,544.56
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,704.95,514.27
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,657.07,481.53
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,605.34,445.68
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,553.1,408.46
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,497.02,367.94
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,441.68,326.59
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,345.51,254.73
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,268.75,197.73
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,225.03,163.32
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,182.75,129.41
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,153.39,101.69
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,113.52,66.63
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,66.74,37.2
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,36.15,24.4
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.33,14.28
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,14.19,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.91,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.75,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.38,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.02,0.1
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.1,2.7
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.18,5.26
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,71.33,52.53
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,131.36,100.57
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,197.82,150.79
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,279.46,213.26
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,269.71,206.95
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,247.75,189.98
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,263.82,201.58
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,279.15,212.25
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,238.45,180.35
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,190.34,142.76
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,249.95,187.49
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,320.01,238.61
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,297.46,221.22
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,265.6,197.27
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,263.51,195.59
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,261.32,193.77
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,191.88,141.78
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,122.84,89.4
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,212.7,157.54
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,304.14,224.81
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,441.36,324.29
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,581.52,421.57
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,515.11,373.64
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,461.95,335.63
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,610.57,443.87
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,752.9,542.79
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,703.48,507.94
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,654.65,474.68
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,591.63,431.81
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,541.13,396.85
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,444.55,328.58
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,343.57,255.45
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,403.78,302.46
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,447.82,336.38
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,481.38,363.19
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,498.99,377.19
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,441.92,334.91
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,388.09,294.44
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,322.65,244.0
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,268.22,201.38
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,223.54,165.78
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,182.2,132.58
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,140.53,99.4
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,103.27,70.76
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,69.76,47.06
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,44.13,31.36
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,28.31,16.62
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,16.74,5.89
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,33.51,22.49
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,50.36,35.71
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,69.61,51.33
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,90.68,68.09
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,119.01,90.46
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,150.18,115.08
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,164.13,126.43
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,176.04,135.67
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,246.06,189.65
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,321.09,246.62
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,308.73,236.03
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,283.2,215.37
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,282.02,213.58
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,279.5,210.6
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,285.44,214.12
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,282.71,211.2
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,294.95,219.78
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,307.17,228.23
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,356.71,263.37
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,396.95,291.04
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,303.52,223.51
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,202.84,149.59
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,211.41,155.95
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,219.94,161.85
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,368.15,269.64
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,510.23,367.24
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,478.01,343.82
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,445.59,321.54
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,549.21,395.11
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,636.61,454.95
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,684.72,488.61
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,716.34,511.73
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,573.66,414.75
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,438.77,320.32
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,341.89,252.47
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,241.53,179.31
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,186.58,139.1
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,132.86,98.6
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,136.81,102.05
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,140.72,105.4
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,126.2,94.63
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,111.76,83.82
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,71.25,51.89
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,30.86,19.5
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,26.43,16.02
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,22.01,12.48
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,18.03,9.25
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.06,5.97
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.1,2.64
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.14,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.5,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.91,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.45,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,11.37,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.64,7.35
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,29.24,18.81
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,50.72,28.44
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,91.83,51.16
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,142.23,87.54
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,130.84,91.35
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,81.13,61.03
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,122.99,94.24
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,169.34,130.37
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,179.62,137.81
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,191.78,146.61
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,258.31,197.27
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,325.59,247.32
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,337.6,255.42
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,348.26,262.6
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,379.94,285.0
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,412.2,307.44
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,347.52,259.27
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,271.36,202.24
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,374.39,278.06
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,471.05,346.42
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,423.5,311.37
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,374.75,275.8
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,386.9,284.14
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,398.89,292.09
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,599.8,437.99
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,800.06,574.73
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,545.11,397.73
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,258.15,188.91
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,490.74,360.95
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,709.33,512.02
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,491.1,359.45
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,270.46,198.81
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,394.94,292.06
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,516.51,379.31
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,476.31,350.64
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,436.98,323.09
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,468.55,349.04
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,499.68,373.75
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,267.92,202.93
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,54.87,37.75
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,272.56,209.61
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,437.65,330.29
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,379.0,282.57
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,322.67,236.52
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,264.86,189.05
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,211.26,144.58
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,157.49,101.1
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,109.65,64.85
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,63.8,36.02
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,35.46,23.9
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,24.97,13.3
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.66,6.7
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.34,18.8
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,51.04,28.61
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,92.67,51.99
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,143.24,88.65
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,195.34,131.13
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,252.79,179.22
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,309.41,226.94
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,370.52,277.14
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,427.08,322.57
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,484.88,367.39
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,467.41,353.88
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,409.95,308.93
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,496.65,373.46
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,594.49,443.67
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,542.14,402.53
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,475.46,351.18
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,624.23,459.87
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,786.51,571.82
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,805.49,580.97
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,821.13,589.08
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,841.42,601.46
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,859.3,612.2
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,862.11,612.38
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,862.25,611.04
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,800.0,568.22
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,746.57,530.93
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,484.16,352.42
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,217.17,158.62
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,226.69,166.41
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,236.14,173.41
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,270.66,198.87
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,305.07,223.95
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,406.44,298.47
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,504.02,368.06
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,537.07,393.22
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,572.58,419.94
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,538.33,397.25
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,503.23,373.95
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,520.82,389.1
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,519.98,389.67
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,451.65,339.27
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,392.67,295.05
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,338.9,253.41
