Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,287.16,212.34
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,237.66,172.49
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,190.81,134.32
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,144.14,97.12
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,102.04,65.06
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,64.38,40.05
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,38.02,25.95
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,24.52,12.54
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.64,5.94
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,29.46,18.84
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,51.49,29.58
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,92.95,53.39
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,143.12,89.5
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,178.85,125.76
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,196.41,146.18
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,253.94,190.47
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,327.71,247.44
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,378.37,286.86
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,429.96,325.81
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,459.34,346.8
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,474.98,356.9
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,528.4,395.53
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,593.17,440.97
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,629.52,464.24
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,664.27,486.11
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,698.49,508.39
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,731.35,529.48
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,725.68,522.54
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,726.14,519.73
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,857.4,611.91
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,963.05,677.4
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,869.53,613.86
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,735.69,518.65
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,881.56,622.45
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,993.07,692.09
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,986.99,685.79
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,977.3,678.77
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,837.1,589.35
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,658.41,466.17
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,803.58,571.64
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,897.76,633.53
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,832.07,591.67
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,753.64,537.73
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,646.46,465.85
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,557.43,404.22
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,626.33,458.8
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,658.81,486.0
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,609.46,451.14
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,556.39,413.34
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,499.69,372.04
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,443.43,329.61
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,384.76,283.5
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,326.65,236.45
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,267.1,187.71
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,211.29,141.36
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,155.47,96.46
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,106.15,59.56
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,60.03,31.51
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,31.28,20.21
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.4,8.96
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,11.82,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,10.01,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.32,3.78
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,26.81,16.54
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,49.46,26.72
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,91.49,50.12
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,143.32,87.5
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,196.16,130.66
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,254.2,179.23
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,312.81,228.26
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,373.16,277.49
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,430.99,323.58
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,490.02,368.95
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,545.8,410.44
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,599.53,449.15
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,650.44,485.28
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,700.19,518.97
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,633.39,466.71
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,515.15,377.16
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,695.18,509.81
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,866.06,623.82
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,897.64,640.8
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,926.2,657.14
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,949.24,670.77
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,968.84,682.31
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,983.41,689.99
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,994.34,695.53
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,912.48,643.35
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,791.62,558.79
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,686.36,486.99
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,568.0,404.51
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,652.62,465.35
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,745.76,528.79
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,844.03,599.76
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,899.97,637.35
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,868.73,618.96
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,834.63,599.37
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,794.1,574.17
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,751.57,547.42
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,709.81,520.57
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,661.73,487.74
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,608.33,450.09
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,554.72,411.36
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,497.73,369.92
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,441.33,327.49
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,380.94,280.28
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,323.85,234.23
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,264.79,186.13
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,209.77,140.77
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,154.35,96.66
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,105.95,60.79
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,60.98,33.31
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.77,20.44
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.39,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.31,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.6,17.1
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,52.37,29.61
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,93.61,53.4
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,144.28,90.29
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,195.96,132.5
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,253.16,180.45
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,309.97,227.93
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,370.18,276.92
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,427.84,323.09
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,487.48,369.18
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,542.63,410.61
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,597.76,450.72
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,648.7,487.66
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,698.68,523.1
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,745.25,553.1
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,784.57,577.55
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,823.2,602.22
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,859.35,625.04
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,743.21,541.57
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,574.11,415.99
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,645.28,467.33
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,731.01,526.09
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,678.84,488.75
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,637.1,458.74
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,694.46,499.73
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,764.38,547.71
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,779.24,558.38
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,791.88,567.95
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,777.48,558.21
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,761.42,547.58
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,843.66,608.85
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,894.04,644.12
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,700.0,510.72
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,499.44,364.67
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,535.68,393.73
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,574.24,422.62
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,626.57,463.53
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,650.74,483.53
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,482.44,360.3
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,330.52,246.62
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,402.5,302.47
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,434.44,324.57
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,375.76,277.87
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,319.18,232.0
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,261.24,184.7
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,207.52,140.43
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,153.1,96.93
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,104.99,60.98
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,59.11,32.51
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.78,20.36
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,20.01,7.24
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,9.55,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.24,1.62
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.55,16.17
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,50.25,27.09
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,92.19,50.93
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,143.4,88.25
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,196.74,131.92
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,255.44,181.14
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,312.44,229.18
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,373.71,279.42
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,431.56,325.49
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,490.7,370.78
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,545.81,411.49
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,600.89,450.64
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,649.51,483.96
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,699.48,516.56
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,745.31,544.25
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,789.26,570.13
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,827.66,593.62
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,863.48,615.29
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,894.74,632.64
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,922.95,647.97
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,946.03,662.04
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,965.74,674.13
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,865.18,609.55
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,724.12,511.28
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,876.42,620.37
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,994.13,695.36
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,989.33,692.43
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,980.86,688.57
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,892.7,633.35
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,772.96,550.62
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,727.84,521.32
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,683.17,491.31
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,781.5,564.83
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,835.06,602.24
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,555.44,410.63
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,261.68,192.37
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,497.38,373.65
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,659.63,491.7
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,393.98,297.65
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,136.4,100.51
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,283.39,214.78
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,395.21,295.48
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,364.55,269.35
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,320.21,231.7
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,261.57,183.98
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,205.68,137.72
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,150.54,93.3
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,101.55,56.61
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,55.89,28.9
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,28.09,17.36
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,18.06,5.06
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.39,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,25.28,14.99
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,49.09,25.76
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,91.79,50.13
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,143.7,87.79
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,196.84,130.87
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,255.34,179.24
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,312.71,226.82
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,374.22,276.32
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,431.7,320.95
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,490.44,364.63
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,546.02,404.63
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,601.39,442.96
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,653.01,479.39
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,699.71,511.4
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,743.72,539.43
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,785.26,565.55
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,823.88,590.21
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,860.04,613.2
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,780.69,557.78
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,662.48,471.83
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,823.31,586.31
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,960.87,673.8
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,817.88,578.95
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,624.89,443.82
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,435.59,315.25
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,225.19,163.85
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,498.12,363.23
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,761.42,539.15
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,727.44,513.98
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,692.82,490.8
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,676.9,481.89
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,658.84,471.37
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,758.38,543.84
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,828.69,591.71
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,788.8,565.74
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,746.72,539.2
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,700.03,509.67
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,652.02,477.57
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,599.25,440.82
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,546.07,402.84
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,489.39,361.03
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,433.43,318.59
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,374.16,272.8
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,317.1,227.37
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,258.34,180.27
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,203.93,136.09
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,149.29,93.17
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,101.83,58.43
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,56.01,30.33
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.51,18.23
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.88,2.05
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,26.07,15.6
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,51.31,28.63
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,91.99,52.39
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,142.63,89.16
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,194.75,131.59
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,252.67,179.85
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,309.47,227.44
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,369.89,276.86
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,427.76,322.92
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,487.59,368.79
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,542.97,409.85
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,598.61,449.64
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,650.65,486.73
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,701.76,522.17
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,744.78,548.82
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,790.94,577.18
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,830.33,601.8
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,867.17,624.58
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,819.58,589.72
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,727.48,521.02
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,861.05,616.49
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,967.55,684.1
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,892.1,632.34
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,775.32,548.28
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,904.62,640.95
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,997.63,699.9
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,994.12,696.94
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,986.85,692.67
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,973.05,684.47
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,955.66,674.15
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,860.94,614.17
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,749.99,536.38
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,619.66,447.23
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,496.24,360.02
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,519.17,378.83
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,546.37,399.4
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,623.47,458.64
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,662.23,489.39
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,609.12,451.22
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,557.26,413.53
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,499.7,371.46
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,442.62,328.26
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,381.93,280.38
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,323.58,232.95
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,262.27,183.06
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,206.12,136.63
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,149.38,91.28
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,100.0,54.86
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,53.91,27.46
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,27.49,16.56
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,13.52,0.08
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.95,14.59
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,50.46,27.48
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,92.15,52.18
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,143.28,89.8
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,195.92,132.8
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,254.42,181.63
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,311.27,228.86
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,371.45,277.38
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,429.69,323.36
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,489.9,369.1
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,545.44,409.01
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,601.25,447.44
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,653.43,482.74
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,704.67,516.07
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,746.13,540.57
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,790.19,566.33
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,829.52,590.73
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,866.37,613.43
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,896.9,632.62
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,924.35,649.94
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,947.12,663.83
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,966.54,675.74
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,796.6,563.92
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,575.83,408.16
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,806.59,573.48
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,994.07,693.88
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,982.77,686.19
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,967.97,678.29
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,898.07,633.88
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,806.4,570.29
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,862.51,613.46
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,897.33,637.65
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,864.42,618.27
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,828.88,597.54
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,749.96,545.28
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,668.74,488.25
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,519.62,383.5
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,388.07,287.76
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,385.45,287.52
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,378.01,282.79
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,316.22,237.29
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,259.86,195.49
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,129.36,96.1
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.32,4.26
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,10.55,2.89
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.79,1.49
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.02,0.06
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.87,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,14.86,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,29.58,18.26
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,49.79,32.44
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,79.32,53.55
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,114.53,80.54
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,151.48,110.7
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,190.95,143.12
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,245.3,185.6
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,313.51,238.72
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,351.57,268.65
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,392.87,299.95
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,436.04,331.77
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,478.6,362.29
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,542.47,407.52
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,602.24,448.76
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,644.6,476.47
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,686.32,503.26
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,781.95,570.74
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,868.23,625.17
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,899.16,641.38
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,926.95,655.95
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,907.67,642.9
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,857.3,605.0
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,869.66,611.71
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,879.57,616.24
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,867.67,608.2
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,853.26,598.87
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,934.14,656.62
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,985.28,687.57
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,970.94,678.52
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,953.05,668.12
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,929.71,655.04
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,903.03,639.86
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,871.08,620.68
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,836.29,599.61
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,795.79,575.14
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,753.01,548.84
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,593.71,437.94
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,436.58,323.07
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,445.43,331.75
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,438.02,327.24
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,330.59,248.35
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,238.71,179.94
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,204.67,154.32
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,172.15,129.36
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,144.67,108.05
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,117.99,87.03
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,92.09,66.64
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,67.84,47.53
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,46.64,31.14
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,29.13,17.65
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,14.9,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.28,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.03,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,28.06,17.02
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,46.53,30.54
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,73.51,50.89
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,103.65,74.67
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,135.5,100.67
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,168.81,127.71
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,257.33,192.39
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,375.8,281.15
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,433.77,326.21
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,493.06,370.73
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,549.38,411.68
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,605.8,451.16
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,599.83,442.63
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,555.05,407.03
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,526.95,384.83
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,479.07,348.42
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,516.39,374.23
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,554.25,399.39
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,577.02,414.29
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,599.22,428.88
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,608.58,434.74
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,616.88,440.05
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,673.37,479.08
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,744.08,526.1
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,696.76,493.65
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,662.14,470.13
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,688.07,489.09
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,726.3,515.22
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,763.35,542.26
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,808.29,573.84
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,751.19,535.91
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,706.49,506.39
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,705.59,507.97
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,710.94,512.89
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,597.72,435.14
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,493.69,362.32
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,513.3,379.59
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,515.83,383.71
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,466.39,348.65
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,418.26,314.22
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,341.83,258.41
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,279.38,212.09
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,227.95,173.5
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,177.98,135.43
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,148.14,112.17
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,119.81,89.73
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,92.65,68.01
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,67.55,47.98
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,45.67,30.78
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,27.51,16.39
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.04,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.0,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.68,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,25.53,14.82
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,41.3,28.0
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,60.89,44.08
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,82.8,61.75
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,106.15,80.51
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,130.81,100.07
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,137.29,105.07
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,138.98,105.87
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,177.06,134.8
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,222.31,168.34
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,289.17,217.36
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,369.21,274.07
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,425.04,312.72
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,484.34,353.2
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,449.39,326.31
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,396.86,287.68
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,451.22,325.9
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,519.48,371.72
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,580.99,412.36
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,644.36,453.42
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,821.29,573.73
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,967.05,663.06
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,981.31,671.15
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,992.06,679.13
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,996.23,682.34
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,996.77,683.59
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,990.68,679.65
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,981.01,673.73
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,966.32,668.45
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,948.2,661.01
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,923.49,648.05
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,895.73,633.05
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,863.14,615.41
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,827.88,595.79
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,794.0,575.61
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,750.97,549.07
