Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,541.19,402.7
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,335.23,250.41
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,468.16,353.82
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,544.89,410.58
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,487.0,366.24
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,429.96,322.17
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,369.94,274.61
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,312.27,227.53
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,252.29,178.31
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,196.95,132.41
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,142.11,88.41
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,94.14,52.77
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,49.48,26.02
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.31,14.22
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,23.81,13.19
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,49.57,27.07
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,90.98,52.48
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,141.67,89.95
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,185.41,129.49
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,225.68,165.92
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,280.85,210.87
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,341.72,259.55
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,412.14,314.31
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,489.54,373.31
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,546.58,415.74
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,604.36,457.37
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,589.18,443.13
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,543.35,406.32
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,578.81,431.13
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,614.86,455.46
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,660.8,486.85
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,706.27,517.49
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,829.04,604.73
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,927.28,667.44
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,949.68,681.21
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,968.67,693.54
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,982.57,701.74
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,992.89,707.75
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,997.6,710.93
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,998.59,711.92
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,992.41,708.86
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,982.58,703.59
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,967.57,694.39
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,949.05,683.03
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,792.09,577.59
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,608.83,444.77
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,564.66,414.78
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,521.35,384.36
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,663.17,493.03
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,750.31,557.44
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,601.31,450.8
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,452.71,340.23
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,431.95,326.13
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,400.68,303.45
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,255.81,194.56
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,125.6,94.17
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,111.05,83.21
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,96.58,72.01
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,81.75,60.5
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,67.02,48.85
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,97.24,62.96
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,91.61,48.46
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,45.45,21.67
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,21.86,11.21
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,13.64,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,21.43,11.39
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,50.95,25.03
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,97.71,53.06
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,154.31,95.88
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,213.69,146.12
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,277.05,200.8
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,338.44,253.43
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,402.87,306.94
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,464.97,357.2
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,526.82,405.32
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,585.66,449.32
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,644.25,491.37
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,661.13,500.58
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,656.73,494.12
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,751.73,561.49
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,845.79,621.09
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,886.9,645.56
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,925.13,668.35
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,957.4,685.73
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,986.31,700.81
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,1009.77,714.48
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1029.49,725.91
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,1043.87,734.15
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,1054.31,740.13
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,1058.25,741.54
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,1058.15,740.67
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,1052.57,735.94
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1043.01,728.98
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1027.46,719.22
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1008.07,707.28
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,983.01,692.69
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,954.4,675.94
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,920.09,654.91
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,882.65,631.87
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,840.38,606.22
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,795.62,578.67
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,746.1,547.7
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,694.78,514.76
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,638.74,475.88
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,581.94,435.22
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,521.54,391.05
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,462.23,345.94
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,398.22,295.08
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,336.19,244.12
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,272.12,190.81
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,212.14,140.24
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,149.51,89.65
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,95.77,49.87
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,46.0,21.37
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,21.16,10.45
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,20.58,10.58
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,50.06,24.56
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,96.72,53.18
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,153.14,96.38
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,210.09,144.51
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,273.83,198.92
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,334.86,250.24
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,398.85,301.9
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,459.62,350.63
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,521.58,398.45
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,577.84,439.62
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,635.15,479.87
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,689.0,517.2
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,741.58,550.89
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,788.99,579.29
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,834.25,605.66
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,756.88,549.67
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,629.75,456.22
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,720.81,519.31
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,829.38,589.07
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,706.46,503.32
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,574.05,410.76
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,700.15,497.83
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,825.83,578.23
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,679.94,479.31
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,514.37,366.29
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,380.38,275.32
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,238.63,174.15
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,538.65,392.52
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,807.92,568.12
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,806.45,565.06
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,801.4,563.2
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,851.92,599.49
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,870.26,610.25
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,828.06,584.75
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,783.51,558.25
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,630.87,457.52
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,477.72,350.57
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,329.35,245.62
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,191.13,142.84
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,217.3,164.28
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,233.58,177.04
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,203.57,154.1
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,174.21,131.41
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,144.81,108.42
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,116.34,85.75
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,89.17,64.12
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,63.83,44.03
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,41.32,26.7
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,23.28,11.43
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,23.1,12.26
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,51.46,28.31
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,95.44,56.41
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,148.24,96.1
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,194.12,136.22
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,236.1,173.35
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,285.99,215.6
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,335.21,255.81
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,415.29,317.54
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,503.95,384.11
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,560.93,425.57
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,617.15,465.11
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,639.84,478.68
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,644.86,479.49
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,687.0,505.79
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,727.04,529.41
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,721.84,522.18
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,697.66,502.94
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,716.65,513.08
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,733.43,521.15
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,704.66,499.61
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,657.88,466.93
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,712.92,502.28
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,753.07,526.5
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,735.3,513.24
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,715.88,499.65
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,710.29,495.75
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,703.32,490.87
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,698.11,487.54
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,691.32,483.23
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,620.55,437.24
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,564.93,400.79
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,620.08,441.47
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,655.6,467.79
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,605.82,434.62
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,557.21,402.68
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,520.1,379.84
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,482.41,355.78
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,471.57,350.22
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,460.89,343.59
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,366.86,275.0
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,286.54,215.7
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,247.47,186.35
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,210.17,157.47
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,208.38,151.97
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,188.17,129.2
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,134.34,86.75
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,88.55,53.13
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,46.26,26.43
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,22.71,10.35
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,12.73,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,24.94,13.18
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,50.85,29.45
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,89.97,54.96
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,139.1,91.78
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,189.43,132.96
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,249.25,182.58
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,305.22,228.83
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,365.33,277.17
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,422.95,322.46
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,482.71,367.67
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,538.02,407.98
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,593.9,447.15
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,645.89,481.77
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,697.35,514.57
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,748.87,545.74
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,797.04,572.59
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,836.1,592.63
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,872.67,610.41
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,903.16,624.74
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,930.45,636.82
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,952.29,647.8
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,970.79,656.85
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,982.94,660.91
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,991.44,663.0
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,995.26,664.97
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,995.47,665.04
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,985.61,658.13
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,983.85,656.17
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,967.79,647.27
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,948.33,636.68
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,922.94,622.67
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,894.6,606.97
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,860.9,587.12
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,824.65,565.76
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,712.67,495.29
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,594.0,417.01
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,539.91,383.65
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,487.74,349.93
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,522.3,376.64
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,531.71,383.89
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,472.96,342.64
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,415.63,301.53
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,355.15,256.1
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,297.87,211.66
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,238.62,165.38
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,182.34,120.9
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,128.8,79.93
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,83.66,47.8
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,42.77,23.08
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,21.17,8.06
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,21.17,9.82
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,50.12,25.89
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,92.29,52.01
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,145.59,91.74
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,199.93,136.39
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,260.54,186.83
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,319.7,236.05
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,382.7,286.98
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,442.63,334.61
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,503.44,381.35
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,560.86,423.44
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,618.47,464.21
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,671.6,501.57
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,719.23,533.12
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,763.74,560.14
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,805.66,584.87
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,845.41,608.9
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,882.65,630.97
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,913.56,647.82
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,941.33,662.55
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,964.32,675.04
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,983.93,685.38
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,996.58,690.6
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,1005.59,693.7
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,917.58,637.55
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,789.14,549.75
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,908.34,631.34
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,986.08,677.82
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,971.09,667.65
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,963.11,662.82
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,937.13,647.06
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,908.09,629.63
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,873.71,610.15
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,836.71,588.9
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,793.84,563.06
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,749.19,535.8
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,699.4,503.77
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,649.99,470.56
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,594.19,432.5
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,538.75,393.62
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,478.92,350.99
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,420.54,307.94
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,358.37,260.23
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,299.91,214.1
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,240.08,166.96
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,183.36,121.86
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,128.79,80.02
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,83.33,47.77
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,42.2,22.73
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.42,6.28
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.01,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.31,10.24
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,50.23,28.15
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,90.3,54.53
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,140.12,92.02
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,191.18,133.25
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,248.95,180.38
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,307.79,228.2
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,367.32,275.18
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,424.81,319.9
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,484.49,364.82
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,539.6,404.36
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,594.92,442.69
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,646.76,478.61
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,698.12,513.23
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,742.13,541.04
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,783.91,566.51
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,823.44,590.48
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,860.89,612.83
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,889.81,628.76
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,915.61,642.69
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,766.76,541.52
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,582.12,412.36
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,706.03,498.26
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,829.49,578.34
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,797.88,556.11
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,777.27,541.97
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,788.57,550.96
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,797.56,558.25
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,732.39,515.51
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,653.75,463.82
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,767.44,544.87
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,848.65,601.94
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,796.09,568.19
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,747.86,537.76
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,626.52,455.2
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,526.92,385.18
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,433.48,320.15
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,347.85,258.76
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,172.91,129.08
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,9.7,2.03
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,23.81,13.35
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,37.95,24.74
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,33.07,20.93
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,28.19,17.09
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,23.33,13.29
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,18.47,9.41
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.06,5.79
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,9.65,2.13
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,5.7,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.75,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,10.01,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,20.02,8.33
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,50.62,26.64
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,92.89,53.53
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,146.78,94.33
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,201.76,140.37
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,263.28,192.61
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,323.62,243.43
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,388.24,296.25
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,449.3,345.35
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,511.48,393.64
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,569.62,436.53
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,628.06,478.07
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,682.13,515.82
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,735.19,550.72
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,778.07,577.32
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,823.84,605.52
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,863.54,630.49
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,900.61,653.56
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,932.52,671.81
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,961.28,687.91
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,984.28,701.7
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,1003.76,713.33
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,1017.13,719.75
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,1026.75,723.95
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,1030.54,725.64
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,1030.5,725.12
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,1023.65,720.99
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,1013.03,714.7
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,997.21,705.28
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,977.79,693.72
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,951.59,677.92
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,922.18,660.11
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,887.82,639.05
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,850.67,616.07
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,807.37,588.85
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,767.57,563.73
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,696.1,516.64
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,630.59,470.91
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,530.24,398.18
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,446.24,335.93
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,446.31,336.76
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,431.47,323.89
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,367.82,272.9
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,307.47,223.43
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,244.71,172.16
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,187.4,124.87
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,130.05,79.85
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,82.35,45.65
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,37.68,18.91
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.35,1.08
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.19,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,21.42,8.73
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,45.19,26.57
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,79.46,51.2
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,120.18,83.07
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,162.05,117.67
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,208.4,156.26
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,233.97,179.46
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,246.2,190.26
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,366.07,282.96
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,508.21,390.96
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,565.87,433.69
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,624.01,475.87
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,677.4,513.1
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,729.82,547.69
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,772.43,574.11
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,818.5,602.49
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,857.92,626.86
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,894.74,649.28
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,926.37,667.27
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,954.88,683.16
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,976.71,696.13
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,995.01,706.98
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,1008.22,713.3
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,1017.71,717.41
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,1020.39,718.88
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,1019.28,718.18
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,762.82,549.54
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,450.09,325.42
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,433.19,315.09
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,416.17,303.22
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,532.77,388.25
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,642.33,465.19
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,644.63,467.59
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,643.07,468.03
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,593.28,433.83
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,544.69,400.33
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,427.8,317.56
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,321.53,240.12
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,337.14,253.29
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,338.69,255.2
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,290.67,219.66
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,245.49,185.88
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,211.96,160.03
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,179.11,134.2
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,145.75,108.03
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,113.82,82.56
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,83.55,58.43
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,55.88,36.71
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,32.9,19.21
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.72,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,19.59,6.88
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,48.39,26.02
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,88.84,52.72
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,142.05,93.15
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,194.49,136.25
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,253.78,185.46
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,252.56,191.22
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,228.87,175.58
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,349.82,268.66
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,493.36,377.05
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,550.01,418.78
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,607.03,459.98
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,658.19,496.29
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,709.87,531.98
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,755.93,560.87
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,800.19,588.08
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,840.4,613.06
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,878.29,636.23
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,909.13,653.31
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,936.92,668.3
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,959.37,680.64
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,978.52,690.86
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,990.82,695.99
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,999.53,699.0
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,1003.01,700.33
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,1002.86,699.59
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,878.61,617.99
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,737.52,519.78
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,751.54,531.43
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,762.51,539.73
