Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,851.61,602.61
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,904.02,636.3
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,869.59,614.38
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,832.5,591.6
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,763.03,547.7
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,692.98,499.93
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,652.72,474.99
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,609.34,446.92
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,575.38,424.04
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,533.86,394.78
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,473.5,351.04
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,414.52,306.85
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,352.46,258.39
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,293.69,211.1
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,232.64,162.15
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,177.34,117.32
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,121.63,74.15
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,74.15,40.39
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,33.34,16.08
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.19,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.65,3.71
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,47.91,25.33
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,88.64,52.09
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,142.52,92.69
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,194.9,135.29
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,254.18,183.92
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,312.31,231.48
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,374.67,281.01
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,433.76,326.77
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,494.88,372.33
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,551.62,413.14
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,607.75,452.13
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,660.45,487.0
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,712.42,519.94
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,761.03,548.54
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,808.47,575.67
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,848.11,599.9
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,885.28,622.49
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,907.27,634.34
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,934.4,649.5
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,956.71,662.97
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,975.69,674.53
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,781.85,550.86
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,518.64,369.01
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,789.98,561.3
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,998.45,692.59
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,991.12,685.18
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,980.27,678.23
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,975.36,675.75
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,955.68,664.29
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,929.3,648.88
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,899.86,631.6
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,865.21,611.69
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,827.98,590.0
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,763.66,549.75
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,698.2,505.48
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,627.93,459.1
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,565.04,416.51
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,487.0,361.25
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,408.95,304.97
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,419.48,313.47
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,408.36,303.59
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,346.51,255.07
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,288.22,208.25
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,227.82,159.8
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,171.11,114.03
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,116.88,72.02
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,72.19,40.25
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,33.56,17.3
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,18.44,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.44
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,47.94,26.43
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,87.52,53.46
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,137.25,91.51
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,188.76,133.84
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,247.3,182.46
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,307.14,231.53
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,368.66,280.58
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,426.57,326.06
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,486.71,371.69
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,544.2,413.3
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,602.87,454.29
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,655.51,490.33
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,707.63,524.97
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,755.87,555.42
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,806.31,586.23
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,845.99,610.21
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,883.23,632.41
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,833.94,596.13
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,747.84,532.79
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,517.71,375.8
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,241.24,175.67
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,543.02,395.54
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,822.76,579.68
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,845.32,591.89
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,865.56,605.15
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,811.92,569.79
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,771.37,542.81
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,465.6,338.48
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,138.62,99.97
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,86.88,61.48
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,36.36,22.66
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,226.24,168.82
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,419.61,310.08
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,286.32,212.61
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,153.42,113.05
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,240.19,180.48
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,318.25,239.71
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,244.41,184.22
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,169.68,127.49
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,217.47,165.61
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,256.59,195.58
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,218.42,165.98
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,181.9,137.33
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,145.98,108.64
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,112.27,81.45
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,80.04,55.84
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,51.41,33.49
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,28.47,15.17
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,11.43,0.06
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,22.92,12.73
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,39.17,26.75
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,55.59,40.81
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,74.88,57.07
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,94.36,73.23
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,92.11,71.22
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,89.8,69.11
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,120.92,94.38
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,152.74,119.88
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,141.9,110.69
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,130.81,101.37
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,140.27,108.73
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,149.85,116.15
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,151.28,116.82
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,152.75,117.56
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,158.41,121.88
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,164.13,126.27
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,177.36,136.61
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,190.7,147.02
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,170.78,131.15
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,150.86,115.31
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,152.38,116.28
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,153.87,117.22
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,151.54,115.34
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,149.18,113.46
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,146.32,111.22
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,143.45,108.98
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,154.53,118.07
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,165.58,127.16
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,180.29,138.91
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,195.0,150.66
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,157.11,120.79
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,119.88,91.23
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,92.49,69.46
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,65.6,47.87
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,91.97,69.55
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,118.86,91.71
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,86.52,65.62
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,54.82,39.8
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,52.58,38.19
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,50.35,36.55
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,43.68,31.1
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,37.03,25.6
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,30.39,20.03
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,23.76,14.39
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,17.58,9.06
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,11.42,3.72
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.58,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.1,0.06
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,49.49,23.84
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,93.89,53.41
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,149.88,97.25
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,206.37,145.95
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,269.48,201.0
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,330.85,254.63
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,395.15,309.36
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,455.54,359.37
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,517.38,408.77
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,575.19,452.54
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,632.86,494.52
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,682.46,530.96
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,734.35,566.43
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,782.43,597.43
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,828.71,626.57
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,868.24,651.82
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,905.03,674.95
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,935.45,692.56
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,962.44,707.77
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,616.52,468.68
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,184.62,138.1
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,270.6,204.0
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,375.4,280.97
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,417.73,311.79
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,460.02,342.48
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,385.81,288.18
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,298.4,223.59
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,386.14,290.05
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,459.27,344.27
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,451.61,338.79
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,443.46,333.36
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,358.58,271.36
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,265.54,201.88
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,283.59,216.38
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,290.0,221.76
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,296.26,227.38
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,300.74,231.57
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,270.19,208.59
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,240.29,185.95
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,187.27,145.02
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,133.92,103.22
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,115.34,88.84
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,97.21,74.54
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,79.5,60.24
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,61.92,45.76
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,45.84,32.17
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,29.95,18.61
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,17.62,6.95
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.46,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.76,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,48.99,24.83
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,92.47,54.24
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,148.23,97.51
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,204.3,145.07
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,267.44,199.04
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,327.96,250.32
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,392.37,303.06
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,453.3,352.03
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,515.74,400.44
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,573.66,443.87
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,631.61,485.88
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,685.57,523.49
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,738.61,558.25
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,786.44,588.58
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,832.47,617.27
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,865.63,637.39
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,902.96,660.18
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,934.14,677.88
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,962.19,693.49
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,984.54,706.81
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,1003.39,718.01
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,1016.57,724.31
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,1026.05,728.43
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,1028.75,729.92
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,1027.65,729.24
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,915.94,657.69
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,766.23,553.45
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,602.41,441.24
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,442.75,326.68
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,503.31,371.48
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,545.67,401.73
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,626.33,462.63
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,695.3,513.95
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,521.18,389.39
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,351.4,263.98
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,537.19,407.89
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,657.53,496.95
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,600.24,454.61
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,542.84,412.34
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,481.24,365.98
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,420.81,318.89
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,356.0,267.09
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,294.54,216.27
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,230.7,163.1
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,172.99,114.73
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,115.03,68.8
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,67.64,35.05
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,25.79,9.38
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,49.23,23.71
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,94.98,54.81
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,152.92,100.13
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,210.35,149.08
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,274.66,204.04
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,336.66,256.64
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,402.8,310.71
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,464.73,360.47
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,528.27,409.63
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,588.05,453.44
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,648.0,495.69
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,702.29,533.75
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,750.41,564.85
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,798.72,594.84
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,845.1,622.98
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,885.36,646.12
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,922.86,667.11
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,955.08,684.4
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,984.0,699.45
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,1006.47,711.76
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1025.29,721.85
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,1037.85,726.73
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1046.54,729.35
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,1049.78,729.4
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1049.08,727.18
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1039.66,719.35
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1026.47,709.51
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1009.25,697.91
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,988.39,684.24
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,961.54,667.06
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,931.35,647.96
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,895.41,625.4
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,856.69,601.15
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,812.21,574.14
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,771.02,549.05
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,718.98,517.69
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,665.67,483.66
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,607.84,444.14
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,549.78,403.28
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,486.37,358.05
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,424.35,312.06
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,358.78,261.46
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,296.64,211.73
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,232.07,160.03
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,173.88,112.75
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,114.54,67.09
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,66.27,33.44
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,24.81,7.84
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.01,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,50.49,23.42
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,97.1,55.22
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,155.43,101.17
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,214.08,151.24
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,279.61,207.27
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,342.07,260.36
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,408.1,314.32
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,470.6,364.21
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,534.69,413.46
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,593.91,457.38
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,652.94,499.67
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,708.59,537.61
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,757.99,568.21
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,805.53,596.74
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,850.92,623.06
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,891.65,645.13
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,929.61,664.67
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,961.21,680.14
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,989.53,693.16
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,1011.96,704.41
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,1030.72,713.37
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,1043.65,717.33
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,1052.73,719.01
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,1055.35,721.3
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,1054.03,721.46
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1046.71,719.09
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1035.5,714.46
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1017.46,704.96
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,995.73,693.3
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,969.02,678.57
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,938.95,661.7
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,901.96,640.35
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,862.14,616.98
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,817.28,590.03
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,770.28,561.24
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,722.64,532.24
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,668.42,496.85
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,608.96,455.04
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,549.52,411.92
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,486.02,364.6
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,423.95,316.73
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,357.39,263.5
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,294.64,211.86
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,229.67,158.9
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,171.11,110.76
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,112.21,65.29
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,64.57,32.21
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,23.07,5.56
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,46.61,23.77
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,88.51,52.7
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,144.91,95.96
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,199.41,141.4
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,261.34,193.41
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,321.64,243.41
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,386.93,295.82
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,447.59,342.98
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,510.33,389.74
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,569.17,432.02
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,627.57,472.42
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,680.9,507.87
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,733.39,540.51
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,782.99,569.5
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,831.27,596.67
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,870.92,620.48
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,899.64,637.27
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,931.76,654.9
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,960.87,670.47
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,982.9,683.73
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,1001.45,695.0
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,1014.38,701.57
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,1023.61,706.04
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,864.0,605.1
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,655.38,462.64
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,770.35,544.06
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,880.16,617.33
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,510.02,370.54
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,107.32,75.81
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,343.41,253.33
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,562.81,407.11
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,728.39,525.51
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,843.84,603.11
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,800.27,574.99
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,754.53,546.62
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,702.51,514.35
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,649.36,479.15
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,591.85,438.97
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,534.24,397.46
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,471.95,351.55
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,411.23,305.18
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,346.97,254.69
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,286.22,205.37
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,222.16,153.36
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,164.74,106.46
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,107.33,62.34
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,60.97,30.17
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,17.33,1.37
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,48.72,23.64
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,91.57,53.14
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,146.54,95.42
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,202.68,142.3
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,266.12,195.34
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,326.12,244.76
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,390.09,295.29
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,450.55,341.76
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,512.42,387.39
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,570.37,427.56
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,628.55,466.15
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,682.01,501.99
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,734.56,535.01
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,783.8,565.45
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,825.06,590.36
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,864.41,615.12
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,901.14,638.13
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,930.71,655.27
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,956.88,670.32
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,978.84,683.03
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,997.31,693.68
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,1006.82,699.56
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,1012.52,703.33
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,1015.33,704.91
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,1014.41,704.37
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,1002.43,696.38
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,998.24,693.38
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,980.71,683.08
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,959.71,670.83
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,929.81,653.57
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,897.17,634.54
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,860.68,613.74
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,821.73,591.11
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,774.03,561.22
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,728.35,532.36
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,676.35,498.25
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,623.71,462.76
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,563.76,420.3
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,505.22,377.72
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,444.02,332.36
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,385.03,287.25
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,320.37,236.78
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,258.01,187.04
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,198.64,139.43
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,146.23,97.33
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,93.4,57.16
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,51.33,27.39
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,17.06,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,14.35,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,41.99,22.04
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,79.42,49.41
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,126.38,85.75
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,174.24,124.85
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,229.65,170.47
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,286.01,216.28
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,346.97,264.23
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,421.52,320.39
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,499.87,377.22
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,532.01,398.32
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,550.45,408.97
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,576.65,425.17
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,595.4,435.54
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,612.08,444.47
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,636.87,458.36
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,693.24,495.64
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,738.69,525.24
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,786.24,555.47
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,833.43,585.05
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,855.31,597.76
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,874.8,609.21
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,883.23,614.38
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,889.01,618.09
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,953.36,662.04
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,1001.24,690.65
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,992.23,684.14
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,979.73,676.25
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,962.23,665.52
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,941.46,652.92
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,914.52,637.25
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,884.62,619.77
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,848.03,598.67
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,813.43,578.71
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,769.31,551.73
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,723.53,523.16
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,671.62,488.61
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,619.16,452.95
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,561.59,413.2
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,504.6,372.66
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,443.37,328.06
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,384.39,283.67
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,320.93,234.86
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,259.0,185.92
