Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,199.01,138.23
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,146.26,96.2
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,93.48,56.41
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,51.67,27.04
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,16.9,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.33,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,42.33,21.95
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,81.87,50.75
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,132.56,89.79
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,183.95,131.87
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,242.92,180.37
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,299.46,226.4
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,360.68,274.7
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,422.99,321.98
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,484.12,366.6
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,540.76,406.6
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,598.32,445.83
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,650.48,480.6
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,702.33,514.16
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,754.57,546.47
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,803.1,574.59
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,842.72,599.52
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,880.04,622.99
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,909.88,640.98
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,936.65,657.06
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,958.56,670.37
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,977.2,681.77
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,987.59,688.8
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,994.38,693.79
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,792.05,561.86
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,552.91,394.89
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,675.58,483.18
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,777.96,553.76
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,665.35,476.11
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,540.04,389.09
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,411.19,299.51
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,288.19,210.75
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,391.67,288.78
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,490.09,360.76
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,484.58,357.91
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,476.13,353.38
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,430.74,321.16
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,386.63,289.55
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,358.92,269.96
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,329.69,248.68
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,264.09,199.48
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,199.37,150.41
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,166.32,125.09
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,135.45,101.07
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,138.66,100.73
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,129.03,88.27
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,81.6,51.92
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,43.37,23.73
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.62,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,14.72,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,43.86,21.09
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,84.58,50.23
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,137.51,91.03
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,164.78,119.86
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,174.61,132.73
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,264.72,203.08
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,378.8,292.68
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,374.13,290.59
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,343.58,266.44
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,451.88,349.5
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,573.95,439.59
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,594.03,450.6
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,611.76,459.69
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,711.95,530.35
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,811.33,594.87
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,768.35,561.44
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,697.09,507.5
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,678.09,491.7
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,638.98,462.2
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,563.4,408.46
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,467.45,339.93
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,618.42,447.85
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,771.0,550.28
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,594.25,428.37
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,416.28,302.53
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,445.8,324.26
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,474.78,344.12
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,466.13,337.94
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,457.02,331.72
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,505.51,366.32
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,535.69,387.68
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,597.14,432.72
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,636.49,462.1
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,639.67,465.27
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,625.01,456.86
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,626.83,459.92
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,612.83,451.56
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,498.91,370.46
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,396.64,296.44
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,409.45,306.37
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,399.53,296.63
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,335.64,246.35
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,275.26,197.53
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,210.55,145.1
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,153.24,98.48
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,96.52,55.24
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,51.94,24.02
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,14.47,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,15.3,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,44.1,21.62
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,85.45,52.08
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,139.24,94.19
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,193.49,139.9
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,258.71,195.08
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,205.06,159.16
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,113.47,87.45
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,159.19,123.99
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,215.05,167.8
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,298.36,232.22
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,381.45,294.76
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,487.02,373.81
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,605.42,459.22
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,665.81,500.43
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,728.52,542.58
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,720.79,532.06
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,692.21,508.08
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,715.55,522.23
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,737.45,534.84
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,640.12,464.92
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,503.7,367.4
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,583.31,423.39
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,646.35,465.62
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,775.52,554.93
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,902.49,638.75
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,821.17,582.8
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,727.23,519.72
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,851.0,608.26
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,948.05,671.98
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,917.73,652.56
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,890.57,636.47
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,652.12,477.11
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,399.79,295.67
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,358.08,267.16
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,317.6,237.99
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,475.23,360.67
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,598.69,452.55
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,492.52,373.77
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,396.24,302.01
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,345.52,263.94
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,297.65,226.93
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,278.87,210.11
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,246.28,180.75
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,186.33,132.4
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,134.24,90.58
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,83.48,51.8
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,42.79,21.65
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,16.76,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,15.36,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,41.92,20.7
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,83.16,51.44
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,137.31,93.38
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,137.3,101.57
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,112.44,86.51
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,168.85,131.23
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,229.25,178.55
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,358.61,278.78
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,507.17,390.17
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,567.12,432.21
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,628.44,474.24
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,683.03,510.93
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,737.04,545.83
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,784.45,574.5
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,833.73,603.89
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,873.81,626.81
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,911.38,647.91
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,944.85,666.2
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,975.43,682.58
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,987.48,688.98
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,1006.4,699.87
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,1019.63,706.71
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,1029.23,711.5
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,1031.12,712.45
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,1029.23,711.36
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,1023.81,708.33
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1014.48,703.1
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,996.69,692.89
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,975.31,680.67
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,947.99,664.84
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,917.41,647.01
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,880.2,624.32
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,847.43,604.4
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,801.46,576.42
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,753.51,546.89
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,700.26,514.37
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,646.03,478.69
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,585.83,436.92
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,525.95,393.87
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,462.89,346.95
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,401.05,299.27
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,335.22,247.22
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,273.49,196.72
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,207.76,143.07
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,149.76,95.68
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,92.2,52.05
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,47.59,20.19
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,13.79,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,13.91,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,44.3,19.41
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,89.0,52.32
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,146.05,96.51
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,202.86,143.95
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,267.55,197.9
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,328.48,248.43
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,393.83,300.72
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,455.29,348.21
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,518.8,395.01
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,576.34,435.72
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,635.17,475.53
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,689.37,510.4
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,742.69,541.8
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,793.53,570.42
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,836.66,593.21
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,875.73,614.7
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,912.07,634.26
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,943.53,650.65
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,971.8,665.05
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,993.23,677.8
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,1011.05,688.61
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,1023.53,696.09
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,1032.22,701.46
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,1033.57,703.07
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1031.01,702.61
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,905.0,628.09
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,739.65,519.24
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,879.66,617.66
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,969.91,673.14
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,941.41,656.89
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,909.71,639.84
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,872.77,617.99
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,833.16,594.3
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,787.73,566.61
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,745.76,540.88
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,492.75,366.4
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,246.28,183.26
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,415.51,314.35
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,520.15,390.16
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,457.12,342.21
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,396.04,295.11
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,329.61,242.58
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,267.69,191.9
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,202.99,138.94
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,146.05,92.39
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,88.35,49.01
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,44.13,17.12
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,12.67,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,13.67,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,45.41,19.32
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,89.36,52.34
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,146.47,97.2
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,203.29,145.62
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,267.98,201.0
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,328.95,252.81
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,394.21,306.45
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,455.67,355.79
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,519.13,404.81
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,478.64,371.34
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,394.64,303.78
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,435.22,333.25
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,476.36,361.97
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,655.04,493.38
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,831.3,612.13
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,871.12,635.18
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,908.38,657.32
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,938.41,673.66
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,965.14,687.79
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,976.05,692.75
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,993.69,702.08
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,1004.36,706.18
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,1023.06,715.34
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,1012.49,707.95
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,1021.68,713.13
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,1008.91,703.32
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,992.56,691.72
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,883.33,622.95
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,750.41,533.53
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,726.67,519.97
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,714.65,512.76
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,769.36,555.13
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,810.44,585.36
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,766.56,557.8
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,717.47,526.86
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,551.48,410.59
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,392.61,294.98
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,458.5,346.49
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,488.19,368.59
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,425.35,321.06
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,365.32,274.74
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,296.23,220.56
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,237.27,173.03
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,177.14,124.6
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,125.23,83.04
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,74.55,44.7
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,34.2,13.2
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,14.0,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,33.82,15.56
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,72.26,46.37
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,121.24,84.93
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,174.41,128.97
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,232.8,177.7
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,289.81,225.19
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,352.67,276.36
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,410.77,322.42
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,471.95,369.29
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,534.49,414.91
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,594.99,457.43
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,647.56,493.34
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,699.96,527.97
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,750.28,560.78
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,800.22,591.48
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,840.05,615.33
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,877.75,637.42
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,909.64,654.77
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,932.55,666.25
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,954.21,676.19
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,972.65,683.98
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,845.32,599.17
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,694.0,493.93
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,668.76,478.73
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,659.63,472.66
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,693.21,495.68
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,707.68,505.96
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,721.22,516.18
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,731.91,524.56
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,697.4,502.53
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,662.19,480.18
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,686.82,499.62
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,692.38,505.84
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,572.57,422.86
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,464.16,345.87
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,496.93,373.54
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,517.48,390.88
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,507.23,384.67
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,490.38,372.53
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,427.62,325.06
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,367.46,278.21
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,303.09,226.45
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,243.97,177.66
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,179.37,125.14
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,126.27,82.21
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,74.4,42.91
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,34.07,10.57
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,11.86,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,13.65,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,39.86,16.25
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,81.8,49.11
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,136.97,92.23
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,194.49,140.63
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,258.53,194.72
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,206.72,160.29
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,115.91,89.32
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,113.17,86.85
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,110.47,84.21
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,156.37,120.1
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,204.07,156.38
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,224.06,170.86
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,244.33,185.45
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,290.19,219.13
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,326.31,244.92
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,358.53,268.05
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,391.33,291.38
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,435.35,322.23
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,480.25,353.1
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,530.17,387.51
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,563.94,410.55
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,636.87,460.98
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,727.4,521.08
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,741.35,529.87
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,753.67,538.36
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,672.3,481.98
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,574.39,414.24
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,530.47,384.83
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,470.87,343.79
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,723.94,528.48
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,899.72,645.21
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,862.6,621.09
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,822.89,597.24
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,784.44,574.32
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,737.07,544.94
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,683.18,510.9
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,628.44,473.75
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,569.62,431.61
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,511.03,388.19
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,447.17,339.62
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,385.75,291.19
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,319.8,237.9
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,258.32,186.62
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,193.06,132.56
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,136.28,85.89
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,79.34,43.0
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,36.05,7.66
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,12.55,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,34.45,13.24
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,71.56,44.27
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,117.02,80.4
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,163.27,119.06
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,215.52,162.56
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,266.28,203.97
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,319.51,245.57
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,362.17,278.59
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,393.89,302.37
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,457.38,348.23
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,513.98,387.65
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,545.25,408.29
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,561.73,418.56
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,603.59,447.15
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,645.07,474.81
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,667.03,488.92
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,686.52,501.43
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,622.88,454.75
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,536.34,391.99
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,568.96,415.51
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,601.5,438.05
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,623.09,452.12
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,643.96,465.72
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,548.22,409.51
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,434.26,317.48
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,442.99,324.7
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,451.3,331.04
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,450.08,330.58
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,448.36,329.86
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,433.87,320.17
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,418.93,310.19
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,505.69,376.17
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,583.25,433.9
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,383.28,288.68
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,189.75,141.9
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,175.55,132.06
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,161.54,121.86
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,153.59,116.08
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,145.59,110.19
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,126.83,95.93
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,108.62,81.93
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,90.6,67.84
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,72.68,53.54
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,55.81,39.79
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,39.05,25.88
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,24.71,13.66
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,10.55,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.46,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,11.01,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,22.6,7.73
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,49.05,31.72
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,79.08,56.0
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,111.48,83.25
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,146.41,112.5
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,141.25,109.67
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,129.35,100.25
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,140.39,108.89
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,151.07,116.97
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,92.73,69.86
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,37.1,24.66
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,47.75,33.26
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,58.43,41.75
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,119.85,90.33
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,183.8,139.34
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,192.42,145.46
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,201.14,151.88
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,254.42,192.0
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,324.77,243.62
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,402.58,300.42
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,481.98,356.94
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,604.79,443.57
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,728.62,527.02
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,716.75,517.35
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,703.41,508.25
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,728.84,527.33
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,751.87,544.38
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,804.06,582.36
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,836.86,607.46
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,873.5,635.78
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,886.56,645.99
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,757.92,561.65
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,615.49,460.91
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,679.86,513.32
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,714.41,541.41
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,661.33,505.18
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,607.6,466.94
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,546.95,422.51
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,486.54,376.83
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,423.39,327.92
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,362.86,279.36
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,296.75,225.18
