Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,18.86,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,64.15,37.05
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,115.82,79.54
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,169.26,124.41
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,231.98,177.39
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,161.54,126.06
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,60.14,44.35
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,141.08,110.72
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,226.6,179.07
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,171.68,134.26
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,108.83,82.7
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,245.93,192.99
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,400.38,312.18
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,434.68,336.37
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,469.33,360.96
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,689.08,528.2
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,898.66,674.57
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,806.7,606.58
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,685.76,514.79
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,701.96,526.84
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,716.91,537.19
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,884.84,658.27
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,1010.89,739.58
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,1011.79,738.67
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,1008.95,736.55
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,1000.69,731.49
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,988.72,724.17
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,798.11,595.03
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,573.16,430.29
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,759.06,571.53
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,885.82,659.62
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,853.87,637.47
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,811.2,609.25
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,764.31,578.26
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,715.46,545.55
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,659.61,507.64
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,603.26,466.9
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,539.89,419.07
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,479.13,371.8
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,412.6,319.05
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,349.3,267.14
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,278.03,208.02
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,214.28,154.03
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,147.45,98.81
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,92.56,53.7
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,35.24,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,30.58,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,84.59,46.15
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,149.09,100.05
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,210.35,153.13
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,280.89,213.62
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,346.41,269.09
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,416.05,325.38
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,480.94,378.36
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,547.9,431.08
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,608.81,477.65
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,669.98,522.97
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,724.96,561.38
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,772.73,593.88
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,820.78,625.08
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,866.71,654.42
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,905.57,679.15
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,941.54,701.82
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,971.49,719.02
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,998.04,733.94
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,1018.02,745.51
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,1034.24,754.75
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,1044.59,759.43
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1051.0,761.76
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,1050.33,760.68
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,1045.67,757.28
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,1033.99,750.18
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,1018.45,740.8
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,996.65,727.52
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,971.27,712.03
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,939.0,691.18
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,903.74,668.34
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,765.47,576.93
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,604.51,461.12
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,565.81,434.8
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,526.37,406.68
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,588.34,455.19
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,609.6,472.19
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,545.92,423.65
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,483.43,375.19
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,416.72,322.81
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,352.03,270.13
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,281.6,211.26
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,217.85,156.65
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,149.7,99.91
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,93.6,52.88
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,34.43,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,52.68,29.67
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,105.96,73.97
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,152.08,114.57
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,203.3,159.41
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,253.05,202.1
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,306.51,246.48
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,414.19,332.34
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,534.39,424.76
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,593.81,467.56
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,653.43,509.05
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,649.08,501.18
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,620.1,475.86
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,676.05,514.42
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,738.93,555.68
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,836.3,618.27
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,922.71,669.36
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,951.55,683.36
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,977.05,695.86
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,997.11,705.25
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,1013.51,712.35
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,1023.0,716.41
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,1028.65,718.35
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,1027.89,716.61
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,1023.24,712.79
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,1011.32,703.45
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,995.69,692.17
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,974.25,680.08
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,949.36,666.01
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,797.31,571.71
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,618.57,450.49
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,493.04,365.68
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,376.15,282.25
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,576.03,433.82
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,706.91,526.53
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,650.66,489.23
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,594.02,451.17
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,530.24,405.47
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,469.3,360.01
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,402.81,308.68
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,339.75,258.03
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,269.94,200.93
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,207.27,148.19
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,140.49,93.21
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,86.15,47.58
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,28.46,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,53.36,29.07
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,108.96,75.5
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,159.19,118.81
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,217.03,168.74
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,272.96,216.79
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,335.2,268.94
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,390.48,314.03
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,447.29,358.7
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,537.97,427.59
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,631.75,496.08
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,685.75,532.75
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,735.97,564.25
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,740.85,563.45
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,724.98,547.45
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,827.33,615.78
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,912.76,667.48
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,877.3,638.9
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,807.35,586.93
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,918.27,659.53
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,1004.27,708.65
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,1012.92,708.56
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,1017.75,707.43
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,1017.41,705.97
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,1013.28,702.51
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,1000.72,692.9
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,995.11,687.82
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,868.56,611.48
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,716.7,512.27
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,563.03,410.18
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,386.18,285.91
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,445.97,332.8
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,484.87,362.36
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,610.58,456.18
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,692.07,516.25
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,503.48,382.13
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,325.26,250.28
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,287.05,222.68
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,250.18,194.48
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,293.67,228.16
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,318.23,243.3
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,247.84,185.47
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,188.27,135.62
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,124.12,83.48
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,72.62,40.07
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,24.87,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,19.22,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,67.22,35.17
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,125.74,86.08
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,185.5,137.52
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,254.14,196.65
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,318.32,251.87
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,388.61,310.45
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,451.88,362.38
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,517.89,414.75
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,578.33,461.3
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,639.8,507.24
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,691.87,544.03
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,745.78,580.02
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,795.71,612.37
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,844.33,643.2
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,883.67,668.4
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,920.36,691.63
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,950.42,709.24
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,977.21,724.64
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,986.5,729.91
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,1002.3,739.76
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,1012.08,744.26
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,1018.11,746.49
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,1017.19,745.84
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,1012.51,742.95
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,877.96,653.79
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,704.83,529.13
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,846.51,635.82
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,948.44,705.19
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,916.31,684.04
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,881.34,662.01
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,840.24,636.53
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,796.88,609.17
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,747.24,576.04
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,696.32,541.49
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,641.94,503.1
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,584.72,461.08
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,521.65,412.58
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,460.1,363.77
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,392.89,309.36
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,329.42,256.25
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,260.45,197.66
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,198.36,143.84
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,131.54,88.08
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,76.99,39.91
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,25.58,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,18.62,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,66.67,33.77
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,125.67,86.2
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,185.53,138.04
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,255.15,198.66
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,164.64,131.2
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,32.61,22.06
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,74.98,57.8
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,119.99,95.1
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,126.62,100.04
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,133.36,105.05
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,129.96,101.76
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,126.75,98.68
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,176.63,138.7
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,228.13,179.21
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,287.41,225.66
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,335.39,262.67
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,316.54,246.78
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,280.91,218.25
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,249.41,193.54
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,218.14,168.87
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,427.99,332.74
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,611.07,467.9
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,463.75,356.66
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,282.37,217.38
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,259.57,199.97
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,236.98,182.24
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,230.95,177.76
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,224.94,173.28
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,220.42,170.02
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,215.92,166.79
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,177.0,136.7
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,139.03,106.96
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,175.32,136.66
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,211.56,166.02
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,160.49,125.59
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,111.5,86.27
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,314.76,254.48
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,453.0,361.64
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,385.36,305.62
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,321.82,252.18
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,251.81,192.23
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,189.51,138.07
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,121.88,81.91
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,68.38,33.59
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,23.39,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,21.24,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,73.54,34.9
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,140.82,95.69
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,202.46,150.44
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,274.38,214.25
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,251.13,202.34
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,187.62,152.14
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,352.68,289.23
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,541.07,441.01
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,601.78,487.1
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,662.92,532.44
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,717.53,570.32
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,764.89,601.98
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,812.52,633.27
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,858.12,662.57
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,895.81,687.2
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,930.64,709.71
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,960.98,727.61
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,987.98,743.15
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,1007.47,755.05
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,1023.22,764.57
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,1033.06,768.79
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,1038.97,770.57
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,1037.9,769.41
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,1032.87,765.86
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,762.56,579.13
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,434.33,331.1
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,526.0,403.08
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,612.68,468.21
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,646.57,495.36
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,689.48,528.66
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,764.86,587.86
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,803.27,615.72
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,536.46,420.37
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,259.32,201.99
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,308.36,243.6
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,337.49,268.22
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,299.52,238.26
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,262.1,208.31
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,318.11,251.97
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,335.38,260.6
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,263.27,198.8
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,199.17,143.05
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,130.07,85.15
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,73.22,31.21
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,24.05,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.81
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,11.68
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,22.56
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,46.17,33.57
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,59.43,44.88
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,72.76,56.02
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,152.39,122.85
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,245.07,199.17
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,148.81,119.44
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,58.35,43.18
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,83.98,64.32
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,110.64,85.99
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,142.68,111.69
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,175.41,137.55
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,170.46,133.24
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,165.56,129.08
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,166.46,129.4
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,167.4,129.77
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,170.8,132.37
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,174.21,135.0
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,224.92,174.81
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,276.78,214.77
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,204.14,157.88
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,133.78,102.14
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,184.45,142.38
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,236.34,182.8
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,235.29,182.01
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,234.22,181.39
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,200.61,155.19
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,167.65,129.34
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,178.28,138.15
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,188.93,146.91
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,186.12,145.08
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,183.2,143.19
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,139.48,108.42
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,97.22,74.39
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,85.67,65.21
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,74.18,55.94
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,62.27,46.3
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.42,36.53
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,39.27,27.1
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,28.2,17.62
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,18.48,9.19
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.75,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.5,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.14,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,8.78,1.73
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,11.86,4.38
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,14.95,6.99
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,31.74,21.06
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,22.91,13.59
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.1,6.15
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,22.05,12.76
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,30.02,19.34
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,24.28,14.48
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,18.54,9.67
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,17.23,8.55
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,15.91,7.44
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,16.8,8.16
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,17.69,8.87
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,18.13,9.22
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,18.58,9.58
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,38.09,25.53
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,49.19,34.57
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,40.75,27.7
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,50.07,35.32
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,59.4,42.95
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,37.62,25.27
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,15.91,7.48
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,26.08,15.9
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,36.26,24.33
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,23.85,14.12
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,21.62,12.36
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,31.77,20.87
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,27.34,17.28
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,22.91,13.66
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,20.25,11.47
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,17.6,9.26
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,14.95,7.03
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.3,4.77
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.22,2.12
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.94,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.75,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.91,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,63.98,22.14
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,158.92,107.06
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,225.26,168.12
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,301.57,237.7
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,370.37,300.86
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,443.82,366.02
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,507.54,421.18
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,575.63,477.77
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,637.77,527.87
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,699.72,575.38
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,755.5,615.08
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,809.82,652.93
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,857.68,685.63
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,903.18,716.21
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,942.79,741.52
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,979.2,764.24
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,1008.5,782.17
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,1034.12,797.49
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,1053.57,809.68
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,1068.97,819.19
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,1078.53,823.21
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,1083.88,824.53
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,1082.58,822.62
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1077.03,818.03
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,1065.3,808.86
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,1049.45,797.11
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,1026.46,781.75
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,999.65,763.91
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,967.34,742.77
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,931.64,719.23
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,889.59,692.07
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,844.78,662.67
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,794.37,627.58
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,742.06,590.72
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,684.16,549.95
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,625.46,505.77
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,560.51,453.82
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,496.44,400.9
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,428.56,343.65
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,360.72,284.45
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,285.89,218.25
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,218.3,157.08
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,143.58,91.91
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,80.64,12.46
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,25.99,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
