Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,62.18,18.45
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,152.69,103.38
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,218.89,164.17
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,295.38,233.49
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,364.0,295.47
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,437.52,359.31
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,504.45,416.22
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,573.38,472.6
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,631.65,519.25
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,693.75,566.67
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,749.46,605.37
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,803.82,642.21
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,852.88,674.73
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,899.72,705.15
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,939.77,731.38
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,976.71,755.25
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,1006.32,772.47
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,1032.27,787.14
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,1051.97,799.07
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,1067.67,808.43
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,1077.29,812.84
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,1082.73,814.67
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,1081.36,813.21
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,1075.79,809.21
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,1063.49,799.42
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1047.11,787.19
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,1024.25,772.3
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,997.61,755.03
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,964.61,733.97
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,928.32,710.63
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,886.22,682.74
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,841.45,652.8
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,790.18,617.95
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,737.16,581.4
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,678.94,540.91
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,620.12,496.86
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,558.01,447.84
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,492.69,394.81
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,421.68,336.34
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,354.08,278.34
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,279.46,212.88
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,212.16,152.45
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,136.7,86.94
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,73.34,0.0
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,23.73,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,60.53,13.74
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,149.0,100.83
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,214.43,161.24
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,290.25,229.94
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,358.74,291.6
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,432.46,355.23
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,498.63,411.2
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,566.76,466.54
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,624.81,511.27
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,686.8,556.44
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,742.1,594.02
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,796.07,629.73
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,844.13,660.84
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,889.89,689.84
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,871.21,674.6
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,837.9,649.95
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,930.34,711.63
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,1019.34,767.68
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,1039.83,778.8
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,1056.39,788.18
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,1064.83,790.93
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,1069.15,791.21
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,1067.72,789.47
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,1062.15,785.3
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,1050.02,776.44
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1033.89,765.24
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,1010.77,751.1
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,983.96,734.67
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,951.19,714.32
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,915.17,691.75
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,833.57,637.81
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,750.32,581.81
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,709.0,554.94
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,668.12,527.5
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,595.4,474.43
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,524.18,420.64
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,465.95,375.16
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,409.23,329.26
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,380.75,304.37
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,343.05,269.41
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,268.66,204.27
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,202.07,144.8
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,127.64,80.03
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,65.37,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,21.26,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,57.96,8.03
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,143.02,97.01
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,207.74,156.59
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,283.6,225.01
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,350.18,284.93
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,423.86,348.45
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,489.93,403.1
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,558.21,456.83
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,620.42,503.65
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,682.91,548.5
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,733.18,581.38
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,787.35,616.13
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,836.39,646.78
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,883.4,675.35
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,922.16,699.08
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,957.95,720.61
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,987.73,736.61
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1014.0,750.22
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,1033.68,760.93
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,1049.47,769.28
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,1058.11,771.77
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,1062.71,771.9
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,1061.22,768.79
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,1055.66,763.31
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,1042.5,751.86
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1025.44,738.24
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1002.66,721.48
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,976.26,702.72
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,942.52,679.48
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,905.67,654.65
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,863.4,630.7
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,818.7,604.82
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,767.19,572.81
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,719.69,543.01
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,660.81,504.9
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,601.6,463.6
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,536.11,416.51
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,471.9,368.04
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,400.6,311.7
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,333.26,255.98
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,260.45,194.49
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,194.58,137.27
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,120.36,73.3
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,57.32,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,54.15,0.9
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,134.03,89.17
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,196.2,145.73
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,269.41,210.71
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,334.1,268.07
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,402.67,326.63
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,466.81,379.82
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,533.26,432.65
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,591.47,476.55
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,649.66,518.77
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,702.79,555.58
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,754.85,590.83
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,800.41,619.76
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,836.25,641.51
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,873.08,664.06
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,907.14,684.46
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,933.43,700.03
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,956.26,713.37
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,974.67,724.11
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,989.5,732.59
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,996.19,735.08
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,999.11,735.35
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,997.6,733.1
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,992.35,728.6
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,980.66,719.37
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,965.32,708.04
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,820.21,611.77
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,641.57,483.38
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,765.4,576.37
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,858.06,637.24
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,816.34,608.32
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,772.5,579.33
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,721.03,544.89
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,668.61,509.42
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,611.49,468.99
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,554.44,426.95
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,492.02,380.05
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,429.92,331.92
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,361.36,277.89
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,297.42,225.48
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,225.42,165.96
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,162.83,113.2
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,96.6,56.8
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,34.21,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,43.07,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,102.97,69.35
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,160.3,120.46
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,229.1,180.79
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,294.59,238.6
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,365.42,299.56
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,348.69,287.47
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,308.08,253.8
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,350.17,287.72
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,393.08,321.15
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,438.71,355.88
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,485.56,390.65
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,524.86,418.63
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,564.13,445.93
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,607.76,477.15
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,651.79,507.92
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,664.65,514.04
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,675.37,518.79
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,663.7,508.16
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,649.6,496.07
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,654.79,498.38
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,658.66,499.61
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,564.78,430.48
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,489.23,373.79
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,483.31,369.81
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,476.88,364.92
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,516.2,394.93
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,552.6,421.86
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,519.04,397.25
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,485.65,373.31
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,638.63,489.7
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,748.58,568.39
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,694.88,531.21
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,640.97,494.11
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,582.43,453.19
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,524.66,411.39
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,457.34,361.09
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,390.05,308.88
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,322.85,254.75
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,261.3,203.46
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,194.05,146.87
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,135.97,97.41
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,68.77,40.51
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,33.8,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,80.43,53.42
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,135.79,102.25
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,195.9,154.44
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,255.28,205.92
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,323.59,263.94
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,373.66,305.63
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,423.98,345.95
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,459.25,372.67
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,490.68,395.41
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,518.94,414.39
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,530.43,420.48
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,619.58,485.51
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,699.56,541.3
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,784.14,597.69
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,864.35,647.81
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,894.36,664.4
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,921.67,679.78
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,941.69,691.75
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,958.54,701.84
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,967.85,705.92
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,973.74,708.06
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,972.08,706.95
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,966.96,703.91
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,963.62,701.83
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,962.89,701.52
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,939.84,687.43
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,913.57,671.59
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,881.19,652.58
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,846.12,631.64
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,803.96,604.97
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,759.84,576.7
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,711.56,545.68
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,658.96,510.65
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,600.73,469.35
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,542.99,427.12
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,475.82,375.8
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,411.73,325.15
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,342.16,268.82
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,277.88,214.96
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,203.9,152.8
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,143.27,101.12
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,79.23,44.0
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,21.23,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,42.63,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,104.47,67.78
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,163.81,120.66
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,234.69,181.49
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,300.31,238.24
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,372.93,299.27
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,366.94,296.72
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,338.91,274.96
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,474.31,382.67
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,625.07,496.57
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,679.25,533.96
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,729.65,567.55
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,783.45,602.91
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,836.58,637.12
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,874.64,660.02
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,901.34,675.2
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,929.65,692.09
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,954.73,706.8
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,973.92,717.79
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,989.55,726.57
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,997.48,729.8
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,1001.66,730.85
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,1000.0,729.76
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,994.58,726.49
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,857.28,636.95
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,680.3,511.46
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,664.24,502.54
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,646.54,491.02
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,610.84,466.07
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,574.97,440.88
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,689.94,529.64
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,772.36,588.6
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,721.33,553.95
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,669.21,519.15
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,611.17,478.33
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,553.28,435.69
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,489.98,386.83
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,426.9,336.48
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,357.69,279.87
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,293.34,225.36
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,220.97,163.81
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,158.12,109.45
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,87.99,44.88
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,27.21,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,37.93,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,110.02,69.43
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,169.87,123.87
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,241.69,185.82
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,307.3,242.77
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,379.68,303.59
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,443.01,355.66
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,509.36,408.25
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,567.54,452.14
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,628.89,496.74
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,683.01,533.87
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,736.46,569.03
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,781.98,596.74
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,825.55,622.55
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,863.96,645.76
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,899.79,666.87
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,927.45,681.69
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,951.82,694.31
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,970.76,705.54
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,986.19,714.69
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,992.96,717.89
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,995.98,718.95
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,993.68,718.23
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,987.68,715.36
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,972.72,707.6
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,964.35,704.18
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,941.95,691.02
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,916.23,675.82
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,648.76,492.24
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,346.06,264.08
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,592.65,457.43
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,767.82,584.45
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,714.07,546.67
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,659.8,509.93
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,601.23,468.32
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,545.17,426.83
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,479.12,375.86
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,415.9,325.49
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,346.06,269.34
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,281.44,215.41
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,209.62,154.71
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,147.69,101.54
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,78.58,36.12
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,20.05,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,39.63,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,115.31,71.3
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,176.4,128.24
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,249.68,192.0
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,315.93,250.16
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,388.9,312.21
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,450.7,363.85
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,517.11,417.26
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,577.46,463.66
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,638.66,509.16
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,692.87,547.24
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,746.22,583.88
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,787.77,610.36
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,834.24,639.97
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,871.84,663.32
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,906.71,684.6
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,934.09,700.98
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,958.1,715.12
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,976.82,726.82
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,991.93,736.27
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,999.19,739.21
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,1002.63,739.83
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,1000.87,738.29
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,995.31,734.45
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,981.71,725.87
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,964.52,715.1
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,942.1,700.96
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,916.37,684.67
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,882.37,662.79
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,853.81,644.61
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,811.55,616.53
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,767.21,586.85
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,714.8,551.1
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,661.59,514.28
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,603.33,472.12
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,547.55,430.12
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,482.57,379.29
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,419.83,328.69
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,349.85,272.03
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,285.01,217.56
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,213.85,157.0
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,152.08,103.27
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,66.15,25.19
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,37.13,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,107.93,65.21
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,169.03,122.31
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,242.33,185.39
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,308.39,242.8
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,381.16,304.07
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,445.61,356.34
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,513.19,408.7
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,573.48,452.82
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,632.45,494.11
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,686.38,529.81
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,739.56,563.48
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,791.06,595.71
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,833.84,621.48
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,871.6,641.82
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,906.66,659.77
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,935.1,673.72
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,960.27,685.38
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,978.89,694.14
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,993.92,700.67
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,1001.9,701.52
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,1006.08,700.19
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,1004.28,700.19
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,998.68,698.13
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,986.17,692.03
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,970.0,683.85
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,946.96,671.48
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,920.59,657.07
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,778.69,568.64
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,607.74,452.04
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,711.84,530.15
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,771.81,571.1
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,719.99,536.89
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,667.19,502.62
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,608.37,462.58
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,549.79,420.79
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,485.71,372.91
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,422.0,323.57
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,351.12,267.96
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,285.52,214.24
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,212.08,153.25
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,148.91,99.26
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,64.23,18.91
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
