Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,38.21,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,110.87,64.57
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,173.3,124.13
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,247.4,187.48
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,313.76,244.14
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,386.7,304.06
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,451.12,355.4
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,516.45,405.18
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,577.23,449.36
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,638.76,492.16
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,693.27,529.08
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,747.0,564.34
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,791.9,592.96
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,834.67,619.78
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,873.43,645.0
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,909.54,668.43
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,933.96,682.89
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,954.71,695.11
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,891.07,653.39
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,804.5,594.44
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,747.02,553.72
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,671.05,499.57
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,669.89,499.46
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,667.27,497.83
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,749.74,558.52
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,811.29,603.74
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,825.35,613.73
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,829.15,616.5
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,794.43,593.87
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,757.7,570.04
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,700.93,532.21
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,639.2,489.81
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,546.45,422.15
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,448.26,349.08
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,402.11,315.1
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,357.81,281.47
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,366.17,287.99
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,355.13,277.97
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,288.72,224.45
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,228.33,174.51
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,161.79,119.09
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,104.83,70.88
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,46.52,7.85
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,29.22,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,84.85,48.08
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,142.75,103.55
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,211.01,162.52
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,270.65,214.98
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,339.44,273.69
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,236.57,192.35
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,77.37,59.18
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,123.13,97.08
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,171.03,135.83
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,182.47,144.66
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,193.91,153.47
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,215.08,170.18
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,250.85,198.29
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,224.36,177.08
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,211.86,166.99
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,204.25,160.7
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,196.67,154.44
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,123.42,95.46
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,54.91,39.57
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,41.16,28.29
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,27.42,16.99
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,30.52,19.55
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,33.62,22.11
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,59.8,43.63
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,86.16,65.2
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,58.44,42.58
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,30.93,19.98
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,322.13,261.5
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,593.22,471.19
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,694.13,550.81
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,765.06,605.27
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,717.44,571.4
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,667.99,536.47
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,611.52,494.58
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,552.49,449.14
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,489.9,399.21
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,428.66,348.35
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,356.05,286.89
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,288.84,227.8
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,215.87,162.81
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,152.44,104.12
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,64.28,3.06
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,41.28,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,117.77,65.64
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,186.38,138.19
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,266.22,210.35
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,337.17,275.39
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,412.97,343.18
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,480.93,403.15
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,551.67,463.48
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,617.45,517.32
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,684.33,570.28
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,740.83,612.33
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,789.77,647.95
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,840.95,683.53
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,890.54,717.3
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,929.19,742.19
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,964.8,764.62
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,995.79,783.53
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,1023.34,799.88
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,1042.69,812.01
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,1058.08,821.52
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,1066.6,825.38
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,1070.99,826.6
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,1069.48,825.56
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,1063.8,821.89
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,1050.8,813.37
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1033.76,802.25
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,1011.04,787.3
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,984.58,769.83
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,950.07,747.13
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,912.43,722.07
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,869.01,691.82
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,823.08,659.54
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,768.91,621.08
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,713.49,581.09
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,652.96,536.49
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,596.66,491.86
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,526.1,433.62
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,457.91,375.45
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,383.21,311.02
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,313.45,248.55
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,234.33,177.35
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,165.48,112.28
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,69.46,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,40.25,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,115.54,60.87
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,184.18,136.92
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,263.51,209.07
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,330.02,270.02
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,405.23,336.23
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,472.11,393.23
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,541.73,450.0
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,604.27,498.93
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,667.44,546.33
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,722.34,584.51
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,769.79,616.41
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,819.91,649.71
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,868.43,681.24
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,906.78,705.38
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,942.2,727.3
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,972.16,745.68
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,998.66,761.7
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,1017.56,774.06
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,1032.61,784.02
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,1040.78,788.01
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,1044.91,789.51
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,1041.8,787.43
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,1034.65,782.87
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,1021.35,772.89
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,1004.22,760.53
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,979.64,744.33
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,951.57,725.87
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,917.21,703.47
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,879.94,678.97
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,836.09,649.05
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,790.01,617.34
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,737.84,581.16
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,690.01,547.66
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,630.29,503.91
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,570.63,457.72
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,503.49,404.45
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,438.35,350.86
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,365.21,289.76
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,297.14,230.54
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,220.17,163.36
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,153.7,101.29
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,64.06,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,34.4,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,98.86,47.07
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,165.24,121.03
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,241.75,189.49
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,309.82,250.66
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,385.05,316.1
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,422.37,348.48
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,455.51,375.48
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,510.12,418.13
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,565.36,459.44
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,574.77,464.44
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,583.21,468.22
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,620.96,494.66
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,657.34,519.33
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,725.72,569.2
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,804.57,623.45
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,890.82,679.7
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,974.25,732.2
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,993.98,744.41
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,1010.06,754.92
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,1018.47,759.04
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,1023.02,760.82
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,1020.44,759.11
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,1013.99,755.09
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,1005.21,748.68
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,992.45,739.8
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,969.17,725.08
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,942.43,708.17
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,906.65,685.1
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,868.22,660.16
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,832.58,636.38
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,786.89,605.37
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,734.69,569.73
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,681.26,532.68
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,621.03,489.98
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,560.99,445.15
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,496.14,394.35
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,432.84,342.82
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,359.06,281.88
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,290.6,222.99
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,217.52,159.45
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,152.79,98.11
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,62.23,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,39.05,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,111.01,47.7
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,182.51,134.11
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,264.16,208.13
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,331.82,269.9
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,408.85,337.49
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,476.33,395.52
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,546.56,453.46
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,609.08,502.57
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,672.16,550.16
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,727.5,588.22
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,775.3,619.67
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,822.7,650.49
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,868.04,679.19
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,905.8,700.98
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,940.6,720.21
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,966.48,732.93
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,988.62,742.91
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,1006.08,750.97
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,1019.78,756.44
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,1026.7,756.02
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,1029.69,753.11
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,1026.68,747.83
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,1019.77,740.2
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,1007.8,728.22
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,991.96,714.22
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,968.32,699.34
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,941.27,682.57
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,905.92,661.56
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,867.79,638.72
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,824.88,614.28
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,786.6,592.54
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,731.26,558.46
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,675.18,522.92
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,614.69,481.81
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,554.56,438.46
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,485.96,385.9
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,422.33,334.85
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,348.83,274.86
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,281.13,217.08
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,202.75,149.61
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,136.59,86.71
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,48.07,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,32.62,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,93.39,33.56
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,161.5,118.73
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,238.72,188.84
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,306.03,249.87
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,380.26,314.84
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,445.81,370.16
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,514.63,425.12
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,572.32,467.93
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,633.34,510.53
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,687.87,546.55
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,741.69,580.17
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,790.09,608.86
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,836.89,635.61
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,874.97,659.9
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,910.36,682.38
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,928.76,694.58
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,952.6,710.58
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,970.86,723.33
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,985.58,733.94
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,991.37,738.33
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,993.42,740.39
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,990.94,740.24
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,984.75,737.79
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,972.53,731.44
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,956.69,722.77
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,942.74,714.28
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,915.81,697.08
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,880.89,673.74
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,843.34,648.52
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,799.57,620.68
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,753.88,591.03
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,700.59,554.55
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,646.69,516.84
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,589.08,473.69
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,529.26,427.55
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,460.26,371.92
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,394.73,317.37
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,322.29,256.59
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,256.03,199.08
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,178.75,132.51
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,113.72,70.58
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,39.65,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.1,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,18.25,1.11
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,51.26,35.71
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,90.7,70.39
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,124.52,100.39
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,160.23,131.65
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,195.03,161.56
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,231.74,192.41
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,324.58,269.76
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,417.46,345.14
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,410.79,337.43
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,383.3,313.4
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,437.06,355.54
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,508.64,409.95
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,486.42,390.74
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,476.32,380.92
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,564.65,449.52
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,638.57,505.93
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,508.17,402.95
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,372.99,294.51
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,517.35,408.49
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,662.89,518.06
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,519.39,407.35
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,376.48,295.0
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,334.9,262.89
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,293.93,230.67
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,274.66,215.75
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,240.09,188.74
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,340.15,269.81
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,435.87,345.15
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,316.83,251.83
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,218.61,172.94
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,122.8,95.9
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,46.8,33.3
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,41.47,29.06
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,36.15,24.74
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,30.83,20.32
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,25.53,15.85
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,19.79,10.99
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,14.06,6.08
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,9.21,1.88
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.38,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.27,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,27.53,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,78.4,11.22
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,146.45,104.02
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,222.79,171.91
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,291.81,232.87
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,369.15,299.29
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,434.35,354.41
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,503.08,410.29
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,563.26,456.89
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,627.83,504.95
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,682.14,542.76
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,735.76,578.53
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,783.94,609.51
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,830.53,638.71
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,868.44,662.61
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,895.07,678.66
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,923.2,695.06
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,948.15,709.23
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,966.29,718.25
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,980.88,725.02
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,988.41,727.32
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,992.2,727.4
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,990.17,724.54
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,984.4,719.45
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,971.06,709.16
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,954.17,696.86
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,930.78,681.06
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,904.15,663.33
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,878.74,646.46
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,841.77,622.04
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,798.85,594.52
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,753.95,565.45
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,701.53,530.88
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,648.28,495.2
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,587.9,452.94
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,528.11,409.4
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,464.02,360.61
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,400.23,310.15
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,327.69,252.36
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,261.39,197.03
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,185.14,132.61
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,118.82,65.43
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,41.93,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,22.01,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,63.05,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,127.86,90.5
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,200.04,155.1
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,266.72,213.98
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,341.58,278.43
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,406.44,333.58
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,475.2,390.02
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,537.98,439.46
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,602.92,488.92
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,657.66,529.78
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,712.13,568.32
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,765.38,604.44
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,822.17,642.43
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,860.18,666.79
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,895.58,689.24
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,914.54,699.18
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,938.93,712.99
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,957.96,725.15
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,973.5,735.08
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,980.95,738.26
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,984.7,739.17
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,982.06,735.61
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,975.73,729.79
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,964.51,720.92
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,949.68,709.84
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,926.79,694.88
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,900.66,677.87
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,875.93,662.2
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,839.65,638.52
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,796.7,609.51
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,751.78,578.89
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,700.6,543.72
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,648.4,507.26
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,588.69,463.28
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,529.5,418.03
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,462.61,365.39
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,400.77,314.79
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,327.69,254.55
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,260.95,197.43
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,183.7,131.39
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,116.07,59.72
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,40.97,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
