Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,47.85,17.3
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,104.05,77.58
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,151.65,120.81
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,204.53,167.69
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,252.5,209.89
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,303.61,253.72
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,369.14,308.57
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,429.61,358.27
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,542.43,449.88
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,673.27,552.14
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,731.95,594.79
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,790.81,637.37
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,827.19,663.7
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,866.14,692.09
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,708.46,572.11
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,504.5,408.03
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,515.17,416.78
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,525.0,424.13
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,639.63,516.85
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,755.83,608.45
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,884.76,706.03
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,982.94,777.07
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,973.93,770.39
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,961.12,761.76
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,937.13,746.26
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,909.86,728.43
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,876.99,705.06
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,841.19,679.47
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,797.7,647.96
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,758.99,619.84
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,705.39,580.13
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,650.98,539.14
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,588.77,489.78
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,527.34,439.17
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,455.88,378.79
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,387.89,319.24
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,313.37,252.45
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,243.7,188.32
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,158.28,105.42
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,68.79,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,94.86,31.21
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,212.45,161.31
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,280.5,226.71
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,361.75,300.14
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,429.75,361.4
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,501.62,423.76
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,565.56,476.78
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,630.89,528.97
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,687.01,570.78
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,736.1,605.77
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,785.1,638.81
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,832.69,670.0
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,870.64,694.14
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,905.85,715.95
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,934.98,733.15
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,960.83,747.89
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,980.14,757.49
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,995.75,764.49
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,1004.34,767.3
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,1009.04,767.62
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,1007.56,764.77
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,1002.14,759.43
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,990.1,748.39
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,974.22,735.01
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,950.95,718.97
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,924.19,700.75
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,891.3,678.47
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,855.39,654.16
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,812.66,625.08
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,767.71,594.27
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,715.8,558.82
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,662.75,521.95
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,602.5,478.33
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,542.68,432.17
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,474.26,377.3
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,411.98,324.91
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,334.72,260.91
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,264.35,199.05
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,177.46,113.79
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,90.42,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,98.19,21.68
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,222.27,166.23
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,295.18,235.79
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,376.91,308.35
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,444.88,367.96
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,516.32,427.79
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,572.75,473.81
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,634.06,521.67
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,688.07,561.19
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,741.18,599.19
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,786.78,629.82
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,830.42,658.52
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,866.28,681.02
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,899.25,701.21
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,925.28,716.79
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,947.84,729.99
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,964.6,738.76
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,977.66,745.11
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,910.76,697.55
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,832.76,642.57
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,817.2,632.0
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,791.96,614.15
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,745.76,580.71
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,698.11,545.45
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,618.41,486.7
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,558.02,441.03
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,622.72,491.97
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,663.19,523.71
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,710.83,560.59
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,734.38,579.54
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,678.95,539.95
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,623.27,499.91
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,562.34,453.03
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,502.32,405.39
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,432.74,348.53
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,364.8,291.25
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,288.35,226.73
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,219.89,166.39
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,113.88,71.11
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,92.2,7.46
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,204.35,152.85
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,278.47,225.58
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,362.05,302.46
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,431.42,365.78
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,504.86,430.22
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,569.7,485.59
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,636.0,540.25
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,693.17,584.28
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,743.39,621.43
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,794.18,657.04
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,843.59,690.68
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,883.85,716.76
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,921.4,740.38
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,951.31,758.46
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,977.85,774.0
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,997.88,786.28
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,1014.16,796.0
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,1023.09,799.75
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,1028.06,800.97
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,1026.65,799.45
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,1021.23,795.42
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,1008.68,785.24
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,992.26,772.65
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,969.52,757.28
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,943.24,739.58
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,909.71,717.29
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,873.14,692.77
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,829.75,662.69
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,784.13,630.7
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,730.92,592.61
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,676.57,552.98
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,615.36,506.0
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,558.97,459.95
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,488.35,401.06
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,420.47,342.17
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,340.06,272.1
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,266.81,205.04
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,173.23,107.83
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,83.54,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,96.99,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,222.42,165.43
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,295.88,239.18
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,378.31,314.47
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,446.96,376.08
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,519.22,437.74
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,577.3,484.82
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,640.4,533.35
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,695.63,571.04
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,750.01,606.42
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,796.41,634.6
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,840.77,660.34
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,877.48,680.74
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,911.3,698.75
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,939.06,713.33
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,963.37,725.55
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,980.92,736.04
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,994.72,744.29
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,1001.07,747.57
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,1003.49,748.55
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,1000.71,746.75
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,994.05,742.68
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,912.83,689.61
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,825.32,632.05
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,873.22,667.38
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,909.36,692.83
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,875.4,669.88
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,838.7,645.82
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,795.26,618.44
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,749.88,589.22
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,696.51,553.03
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,647.97,519.48
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,586.46,473.19
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,525.7,425.4
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,454.07,367.28
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,386.03,309.8
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,307.62,243.6
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,236.79,180.41
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,122.04,72.75
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,79.03,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,180.64,130.9
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,248.68,197.8
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,326.59,267.06
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,392.53,325.07
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,460.14,382.25
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,295.67,249.26
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,66.03,51.58
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,91.02,73.19
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,116.57,94.45
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,99.27,79.23
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,83.1,65.22
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,87.72,68.88
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,92.38,72.47
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,209.06,168.57
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,326.84,259.93
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,356.17,281.21
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,385.9,303.45
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,343.64,270.19
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,301.15,236.89
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,294.52,232.06
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,287.95,227.03
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,281.65,222.47
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,275.42,217.98
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,269.72,213.88
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,264.04,209.8
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,353.82,282.06
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,422.44,335.51
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,589.35,464.22
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,708.11,548.95
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,658.32,512.46
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,607.66,476.62
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,549.71,433.38
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,489.65,387.29
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,423.46,334.32
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,360.46,282.17
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,283.34,219.09
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,214.56,159.81
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,130.34,73.27
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,48.03,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,57.04,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,129.54,92.72
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,195.18,156.21
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,271.61,224.42
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,336.89,282.09
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,407.94,342.63
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,476.59,399.28
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,547.08,455.4
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,603.84,499.18
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,661.02,542.07
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,721.02,583.91
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,781.29,624.55
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,820.63,650.42
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,857.81,674.68
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,887.11,691.96
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,919.41,711.23
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,939.01,722.32
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,955.25,731.32
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,967.55,738.41
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,976.27,743.28
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,973.99,741.67
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,968.05,737.9
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,932.93,715.11
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,902.44,695.67
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,878.07,679.28
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,850.89,660.9
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,821.29,640.13
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,788.88,617.36
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,743.91,586.84
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,697.6,555.01
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,647.75,519.06
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,597.07,480.87
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,533.88,431.54
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,472.3,382.13
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,404.23,326.43
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,339.67,271.74
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,262.05,206.49
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,192.94,145.68
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,111.97,60.47
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,33.05,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,47.32,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,134.35,94.25
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,198.19,157.92
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,272.44,224.31
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,338.73,282.84
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,410.66,343.9
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,473.88,395.03
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,539.66,445.85
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,596.06,488.23
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,652.93,529.56
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,701.41,562.93
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,748.98,594.81
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,788.88,621.74
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,826.85,647.1
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,859.78,667.49
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,890.27,686.05
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,910.21,698.82
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,927.02,709.63
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,933.55,712.81
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,943.39,718.5
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,941.79,717.88
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,936.69,715.16
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,936.83,716.21
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,932.57,714.34
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,908.49,698.06
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,881.29,679.86
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,849.07,657.38
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,814.13,632.98
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,770.3,603.65
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,724.72,572.7
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,673.02,536.03
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,620.51,497.76
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,558.88,449.88
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,501.94,404.06
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,433.15,347.6
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,367.8,292.03
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,289.27,225.97
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,219.18,163.66
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,130.69,66.71
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,46.99,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,66.25,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,179.37,122.07
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,250.29,197.43
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,327.41,267.37
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,395.86,328.32
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,468.88,390.5
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,530.95,440.52
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,594.49,489.2
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,650.22,528.82
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,705.65,565.44
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,755.71,596.7
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,797.18,620.77
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,835.63,643.18
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,871.61,663.27
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,900.22,677.93
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,925.72,690.27
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,944.97,699.41
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,960.74,706.37
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,969.91,709.2
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,975.37,709.9
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,973.3,708.53
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,967.5,705.08
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,953.04,697.48
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,935.08,687.82
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,912.31,674.07
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,886.32,658.31
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,854.49,637.49
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,819.84,614.79
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,777.46,587.03
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,739.9,562.35
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,688.46,528.36
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,636.01,492.98
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,575.2,449.73
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,515.21,404.86
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,446.22,351.1
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,380.39,297.31
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,301.99,232.69
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,231.42,170.31
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,140.97,66.9
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,58.51,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,60.37,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,164.39,107.39
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,235.27,183.23
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,315.02,253.86
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,382.5,313.0
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,451.64,371.36
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,513.82,421.1
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,577.64,469.82
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,634.01,510.57
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,690.31,548.19
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,738.4,578.12
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,785.06,606.13
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,824.78,630.17
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,862.16,652.32
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,892.42,670.29
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,919.74,686.27
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,930.19,689.96
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,946.28,697.59
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,956.54,701.0
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,963.23,702.3
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,961.08,699.93
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,955.29,695.51
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,944.33,687.63
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,929.84,677.72
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,907.37,664.15
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,890.27,654.2
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,857.82,634.98
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,822.61,613.86
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,778.66,585.83
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,732.87,556.17
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,680.59,521.39
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,627.54,485.29
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,566.15,441.47
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,505.71,396.47
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,435.48,342.25
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,368.75,288.17
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,293.13,225.23
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,222.49,162.75
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,102.08,43.73
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
