Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,54.36,39.82
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,40.62,28.27
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,53.48,38.93
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,66.37,49.56
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,37.53,25.63
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,8.81,1.7
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,22.94,13.49
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,37.09,25.27
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,28.24,17.92
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,19.4,10.56
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,13.22,5.41
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.04,0.24
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,225.75,185.18
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,437.8,355.97
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,265.08,215.93
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,97.61,75.88
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,88.07,68.21
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,78.61,60.43
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,304.58,252.8
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,466.18,382.56
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,390.01,317.04
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,319.63,255.85
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,241.53,188.14
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,172.94,124.12
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,79.46,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,10.56,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,30.97,17.76
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,56.2,40.78
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,82.7,64.02
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,110.3,88.13
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,136.78,110.86
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,164.12,133.92
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,187.64,153.72
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,211.85,173.83
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,300.8,247.89
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,397.31,326.05
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,332.35,271.17
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,261.35,211.15
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,391.34,318.05
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,527.92,426.17
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,556.57,447.97
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,584.68,469.72
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,579.58,465.2
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,572.99,459.74
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,584.86,469.5
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,595.37,478.2
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,514.05,412.71
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,416.49,334.23
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,330.32,265.53
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,262.92,210.5
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,346.4,280.18
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,409.15,332.17
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,437.5,355.71
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,445.88,363.59
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,408.35,333.66
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,371.19,303.73
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,328.84,269.57
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,287.53,235.38
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,237.3,192.53
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,190.31,151.65
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,139.88,107.79
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,94.18,65.84
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,42.38,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,44.44,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,103.91,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,200.86,140.34
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,292.78,232.69
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,364.63,299.0
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,442.4,367.86
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,508.56,425.26
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,577.08,482.54
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,634.59,528.83
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,692.12,571.79
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,736.11,603.45
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,784.99,638.26
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,825.4,667.12
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,863.47,694.04
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,894.36,714.27
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,922.21,732.24
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,942.56,746.22
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,959.41,757.86
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,969.88,764.09
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,976.63,767.86
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,975.49,767.33
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,970.58,764.36
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,958.9,755.36
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,943.6,743.99
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,922.36,729.58
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,897.81,712.87
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,865.81,690.77
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,831.03,666.54
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,788.65,637.19
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,744.32,605.96
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,693.32,568.02
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,647.1,533.11
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,585.72,484.13
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,525.14,433.63
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,454.14,373.09
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,386.57,313.34
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,303.98,240.66
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,230.02,168.17
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,103.18,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,96.55,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,190.16,132.36
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,279.7,225.51
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,350.94,292.18
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,428.38,361.52
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,493.61,417.92
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,561.25,473.94
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,618.98,520.86
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,676.89,564.75
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,725.85,599.47
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,766.41,627.12
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,806.82,656.19
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,845.04,683.35
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,876.03,703.8
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,904.09,722.06
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,925.0,736.97
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,942.55,749.64
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,952.91,755.97
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,959.63,759.91
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,960.17,760.62
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,957.02,758.94
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,948.5,752.62
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,936.3,743.84
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,915.09,729.36
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,890.59,712.61
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,858.9,690.92
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,824.44,667.07
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,783.48,637.58
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,740.54,606.29
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,689.91,568.63
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,644.03,533.96
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,582.37,484.38
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,521.55,433.37
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,450.98,372.78
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,383.86,313.04
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,302.07,240.72
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,228.64,168.18
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,102.87,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.46,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,143.6,97.4
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,272.94,219.72
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,343.92,286.04
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,417.58,352.7
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,482.95,410.1
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,550.83,467.48
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,608.67,514.08
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,666.77,557.83
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,716.31,593.5
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,764.59,627.42
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,805.18,655.17
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,843.55,680.78
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,782.4,633.62
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,697.48,569.5
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,678.11,553.28
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,654.38,532.79
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,813.33,651.17
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,947.12,741.25
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,628.06,509.43
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,247.65,202.2
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,213.69,176.02
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,196.9,162.14
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,302.46,252.07
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,406.97,337.72
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,488.82,404.42
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,563.76,463.96
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,519.81,430.1
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,476.17,396.9
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,438.37,367.17
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,400.63,336.76
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,359.13,302.68
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,318.03,267.97
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,269.69,225.81
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,223.78,184.71
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,173.46,139.35
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,127.21,93.66
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,57.95,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,18.07,7.44
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,31.35,21.35
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,47.35,36.07
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,63.14,50.46
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,78.29,64.02
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,93.49,77.37
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,109.05,91.04
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,124.99,104.9
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,141.65,119.08
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,158.8,133.51
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,181.94,153.24
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,220.29,185.52
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,176.52,147.41
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,147.44,121.83
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,183.48,152.76
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,220.5,183.89
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,298.65,248.95
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,361.55,299.78
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,297.92,246.61
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,218.59,180.57
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,172.43,142.25
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,127.87,104.53
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,104.65,85.22
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,82.11,66.15
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,97.17,79.31
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,113.06,93.1
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,137.0,114.23
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,161.56,135.72
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,146.02,122.44
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,130.88,109.49
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,111.69,92.96
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,93.03,76.66
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,74.81,60.41
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,56.86,44.24
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,39.78,28.75
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,22.3,12.47
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,11.0,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,123.45,76.47
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,236.15,186.69
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,305.1,249.81
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,381.42,316.45
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,446.84,371.77
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,515.81,427.65
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,569.14,471.94
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,627.15,518.01
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,678.73,556.19
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,729.71,593.14
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,769.64,621.92
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,807.57,649.02
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,838.52,670.86
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,866.74,690.67
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,887.37,704.02
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,904.79,715.17
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,914.39,720.08
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,920.54,722.77
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,920.42,722.05
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,916.8,719.11
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,906.04,711.88
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,891.93,702.5
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,870.16,689.08
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,845.38,673.54
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,703.05,570.1
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,554.89,456.12
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,634.84,521.83
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,690.75,563.36
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,637.2,522.05
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,583.54,480.69
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,527.03,435.2
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,468.26,386.63
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,397.02,326.58
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,330.44,268.6
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,252.08,200.47
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,183.07,134.19
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,83.48,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.91,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.38,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.02,0.46
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,9.66,2.86
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,11.86,4.87
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,14.06,6.86
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,16.71,9.22
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,19.36,11.56
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,15.84,8.41
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.32,5.27
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,88.59,72.61
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,177.01,149.0
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,97.88,80.18
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,29.11,19.87
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,26.46,17.55
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,23.81,15.22
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,44.61,33.35
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,65.48,51.45
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,73.48,58.36
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,81.83,65.58
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,45.5,34.04
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,9.69,2.81
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,71.69,56.77
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,142.59,117.57
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,107.39,87.35
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,73.74,58.46
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,56.56,43.82
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,39.7,29.28
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,36.15,26.24
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,32.61,23.17
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,257.37,221.86
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,437.89,368.76
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,364.75,305.08
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,296.66,245.54
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,220.49,177.86
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,154.67,114.59
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,70.35,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,60.87,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,156.48,87.85
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,254.15,200.79
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,325.54,268.11
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,399.92,334.83
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,468.35,394.71
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,540.1,455.11
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,598.32,502.65
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,656.94,547.89
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,708.75,584.98
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,759.74,620.54
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,793.1,642.95
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,831.28,668.61
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,862.79,688.24
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,891.44,705.63
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,912.16,715.34
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,929.56,722.4
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,940.3,725.41
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,947.48,725.96
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,947.6,722.08
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,944.09,715.7
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,934.03,704.81
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,920.46,691.88
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,898.8,678.39
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,873.98,662.94
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,842.11,643.73
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,807.62,622.57
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,773.64,602.28
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,730.1,574.59
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,677.21,539.31
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,623.76,502.39
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,563.1,456.05
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,503.4,408.42
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,431.82,350.03
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,364.1,292.47
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,287.48,225.97
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,215.87,156.76
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,97.33,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.01,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,76.08,37.73
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,155.3,122.4
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,205.27,170.11
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,259.77,219.95
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,308.79,264.14
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,360.29,309.3
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,406.92,349.81
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,455.16,390.79
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,406.5,348.13
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,348.85,297.28
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,294.93,250.15
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,221.13,185.48
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,246.6,206.85
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,272.71,228.32
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,385.57,324.13
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,502.14,420.1
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,476.45,398.7
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,467.23,390.89
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,517.64,432.52
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,549.32,459.02
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,582.31,486.3
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,630.59,524.88
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,553.87,463.16
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,495.83,415.68
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,517.1,435.39
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,550.52,463.95
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,400.6,339.8
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,249.1,210.81
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,228.19,193.59
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,207.47,175.99
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,194.11,164.54
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,169.41,143.09
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,141.46,118.34
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,114.18,93.72
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,84.57,66.7
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,55.9,39.15
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,25.03,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,74.58,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,168.8,82.59
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,271.14,217.28
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,346.8,292.0
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,429.57,368.7
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,497.53,430.9
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,568.13,493.14
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,628.32,544.9
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,688.8,593.86
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,740.93,634.26
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,784.98,667.56
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,827.86,697.94
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,868.5,726.02
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,901.47,747.89
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,931.48,767.34
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,953.64,782.24
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,972.32,794.67
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,984.64,801.15
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,993.21,805.08
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,994.09,805.05
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,991.13,802.51
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,981.67,794.61
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,968.47,784.24
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,946.69,768.73
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,921.51,750.9
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,890.51,729.27
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,856.53,705.34
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,814.09,675.63
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,769.61,643.96
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,717.43,604.59
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,669.94,568.16
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,607.75,517.42
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,546.22,464.71
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,473.51,401.28
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,404.16,338.48
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,320.79,262.75
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,245.55,186.07
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,110.84,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
