Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,102.62,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,229.1,170.29
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,305.78,253.44
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,391.19,332.85
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,460.51,396.3
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,533.27,460.14
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,396.22,345.07
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,193.63,167.36
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,263.43,229.11
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,325.55,281.96
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,366.48,315.35
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,424.13,361.33
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,461.28,389.71
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,498.89,417.82
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,550.53,456.43
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,620.44,506.55
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,809.78,642.28
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,975.58,746.84
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,978.68,748.85
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,978.03,752.02
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,968.53,748.13
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,955.4,741.87
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,805.9,640.38
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,636.07,518.33
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,534.54,442.83
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,454.72,379.97
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,372.53,313.99
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,309.4,261.65
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,521.43,441.22
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,681.01,567.19
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,620.3,518.46
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,559.96,469.34
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,489.03,409.4
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,420.92,349.55
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,338.2,277.05
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,262.82,205.13
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,121.71,49.03
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,99.39,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,223.37,162.64
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,297.11,242.64
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,379.49,317.82
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,446.36,376.74
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,516.67,435.58
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,576.29,483.92
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,636.74,530.15
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,682.82,561.33
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,733.87,595.1
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,776.11,622.31
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,816.37,647.5
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,849.49,667.1
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,879.86,684.53
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,903.74,699.41
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,924.35,712.18
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,937.7,721.21
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,947.48,728.04
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,950.19,732.51
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,949.22,734.59
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,940.93,730.34
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,929.05,723.64
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,910.55,711.52
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,888.72,697.22
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,860.09,677.58
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,828.65,655.9
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,789.82,628.83
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,748.85,599.96
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,700.43,564.69
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,656.98,532.61
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,598.47,490.11
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,540.39,444.88
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,470.56,387.56
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,403.85,330.46
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,324.24,261.22
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,251.9,193.31
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,116.99,50.1
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,72.41,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,193.59,139.14
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,266.23,217.22
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,348.35,292.57
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,416.41,353.68
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,485.22,413.3
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,545.15,463.03
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,606.26,511.65
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,663.3,553.84
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,720.4,594.74
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,763.91,626.09
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,805.59,655.74
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,832.02,672.9
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,863.53,693.75
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,886.97,709.17
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,907.25,722.37
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,919.94,730.51
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,929.17,736.33
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,932.38,738.42
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,932.02,738.18
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,924.89,731.91
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,914.28,723.37
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,896.7,711.33
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,875.87,697.07
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,848.06,677.77
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,825.33,662.19
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,787.24,635.81
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,746.98,607.57
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,700.58,573.11
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,652.84,537.08
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,595.48,493.65
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,538.45,447.66
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,473.8,392.96
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,411.31,338.0
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,331.22,267.8
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,258.32,199.23
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,120.12,55.59
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,17.83,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,42.86,27.38
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,79.21,62.81
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,110.19,91.56
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,138.5,117.55
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,167.85,143.96
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,194.31,167.29
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,221.39,190.65
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,205.69,175.96
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,199.63,169.34
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,201.81,170.35
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,203.64,170.97
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,271.56,228.93
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,358.04,300.09
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,497.51,415.26
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,643.57,530.13
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,802.83,647.98
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,938.18,740.66
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,940.61,739.7
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,939.45,738.15
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,932.22,732.01
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,921.47,723.68
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,903.03,711.46
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,881.35,697.11
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,852.48,677.1
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,820.84,655.07
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,790.05,634.71
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,749.3,606.74
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,699.04,570.7
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,647.91,533.26
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,589.15,487.63
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,530.92,439.95
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,462.44,382.83
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,396.9,326.1
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,316.64,256.96
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,249.01,193.84
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,116.58,58.7
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,7.28,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,14.08,5.01
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,25.13,15.8
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,36.74,26.33
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,50.93,38.99
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,65.11,51.5
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,78.77,63.5
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,92.5,75.41
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,68.08,54.01
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,47.67,36.11
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,117.59,97.12
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,209.42,175.27
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,277.84,233.41
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,364.86,305.46
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,256.78,213.97
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,151.61,123.45
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,122.86,99.19
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,95.56,75.96
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,93.56,74.14
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,91.6,72.35
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,237.89,197.12
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,400.34,329.7
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,200.1,165.37
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,12.33,4.9
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,29.98,20.03
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,47.69,35.09
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,37.05,26.07
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,26.43,17.05
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,23.78,14.81
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,21.12,12.55
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,18.47,10.31
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,15.82,8.05
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,13.18,5.76
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,10.54,3.43
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,7.46,0.72
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.38,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,2.19,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,45.91,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,130.78,88.99
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,195.65,156.35
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,268.68,222.15
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,331.79,278.42
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,399.11,336.69
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,457.24,386.21
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,517.41,435.9
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,356.44,301.71
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,155.47,128.05
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,144.88,118.78
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,134.16,108.97
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,134.25,108.69
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,134.57,108.6
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,159.15,129.2
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,184.34,150.08
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,161.63,130.64
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,139.46,111.77
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,122.71,97.89
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,106.46,84.39
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,494.41,408.95
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,830.56,656.24
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,477.45,390.15
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,92.96,72.67
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,441.07,366.95
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,730.83,585.64
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,414.1,340.91
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,80.26,62.47
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,349.09,292.8
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,556.57,456.47
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,499.78,409.41
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,444.3,364.71
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,378.06,310.09
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,315.63,257.05
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,241.87,194.21
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,178.2,137.33
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,101.97,55.92
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,23.85,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,52.14,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,144.77,97.73
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,213.26,170.3
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,290.61,240.26
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,356.8,299.04
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,428.01,360.12
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,486.95,409.78
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,547.77,459.3
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,602.46,501.64
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,657.72,541.61
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,402.46,338.62
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,84.75,67.24
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,116.4,94.45
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,149.29,121.7
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,154.51,125.58
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,159.88,129.66
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,256.96,210.7
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,343.51,280.43
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,295.75,240.86
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,248.15,201.65
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,236.68,192.18
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,209.66,169.99
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,275.79,225.3
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,325.46,266.35
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,581.19,474.56
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,774.08,618.24
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,507.71,415.67
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,221.37,181.14
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,445.82,371.07
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,605.29,497.55
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,548.77,451.71
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,496.94,409.36
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,432.46,355.05
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,371.03,301.73
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,295.24,236.53
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,227.04,174.93
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,139.83,81.22
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,50.43,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,6.82,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,13.19,3.94
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,23.8,14.33
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,34.64,24.04
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,47.16,35.08
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,59.67,46.0
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,71.67,56.33
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,83.74,66.56
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,94.26,75.33
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,104.89,84.09
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,179.34,147.5
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,248.94,205.63
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,272.03,224.12
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,295.62,242.96
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,379.7,312.49
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,449.87,369.72
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,500.06,408.73
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,532.88,434.05
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,579.56,471.51
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,643.07,520.76
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,639.15,516.2
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,633.38,510.89
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,587.5,476.0
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,558.58,453.67
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,679.9,549.73
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,762.4,610.31
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,589.34,479.21
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,417.01,340.84
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,386.73,317.49
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,356.23,293.04
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,321.04,264.58
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,286.21,235.8
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,244.99,201.0
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,205.19,166.59
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,161.21,128.11
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,120.16,91.11
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,66.06,37.36
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,10.01,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,81.96,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,208.99,141.05
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,287.96,231.77
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,374.67,311.74
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,443.67,374.2
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,516.33,437.33
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,577.88,489.21
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,640.34,539.74
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,695.11,580.86
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,742.67,615.45
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,786.66,645.37
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,828.67,672.98
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,863.08,695.17
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,894.78,715.11
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,919.78,730.39
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,941.46,743.16
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,956.35,750.27
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,967.63,754.95
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,971.28,754.42
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,971.16,751.3
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,964.57,742.37
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,954.25,730.96
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,936.44,715.83
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,915.19,698.45
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,886.71,675.03
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,855.22,649.95
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,816.46,625.18
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,775.45,598.63
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,727.3,566.61
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,677.92,533.05
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,620.28,494.1
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,567.88,455.58
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,499.63,402.71
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,433.95,349.25
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,354.22,282.97
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,281.23,218.15
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,185.34,117.08
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,88.88,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,49.99,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,138.87,91.53
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,209.89,167.44
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,289.41,239.33
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,365.25,306.83
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,447.93,378.43
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,510.09,431.41
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,574.34,484.57
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,633.29,531.0
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,698.44,579.82
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,744.85,613.88
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,789.76,646.53
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,829.98,675.97
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,868.05,703.66
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,895.04,723.71
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,918.96,741.62
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,930.53,749.47
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,947.74,761.65
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,785.82,642.32
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,578.55,478.4
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,527.3,437.19
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,458.39,380.91
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,714.77,595.4
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,917.47,753.73
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,892.57,735.3
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,864.39,715.33
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,826.71,688.13
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,786.64,658.8
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,740.49,623.07
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,692.74,585.6
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,635.35,540.15
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,578.1,492.02
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,516.05,437.72
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,451.13,379.31
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,371.75,307.65
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,298.7,238.53
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,202.47,134.32
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,104.08,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,75.52,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,193.6,130.01
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,271.59,221.2
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,357.34,302.01
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,427.42,367.57
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,501.63,434.72
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,564.66,491.18
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,628.93,547.11
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,683.69,591.32
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,737.88,633.96
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,783.87,669.89
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,828.03,703.97
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,748.15,638.08
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,642.4,550.15
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,801.4,678.58
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,940.9,785.57
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,958.49,796.19
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,972.55,804.92
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,977.36,807.94
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,978.41,808.34
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,973.24,804.25
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,964.3,797.52
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,947.54,784.7
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,927.28,769.39
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,899.29,748.3
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,868.22,724.91
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,830.61,696.1
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,790.61,665.32
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,742.86,628.46
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,693.81,590.09
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,641.89,548.12
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,583.86,498.92
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,514.75,438.96
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,448.07,379.12
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,368.41,307.49
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,295.0,238.4
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,156.44,107.83
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.01,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.01,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
